Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.75,7.4,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,1,7,15,45.5,5.0,0.9,6.85,5.5,0.0,0.0
2018,1,1,7,30,91.0,10.0,0.9,7.3,11.0,60.61,0.0
2018,1,1,7,45,212.0,20.5,0.85,7.8,37.0,178.9,5.71
2018,1,1,8,0,333.0,31.0,0.8,8.3,63.0,292.47,225.55
2018,1,1,8,15,371.0,42.0,0.85,8.8,94.0,342.22,280.67
2018,1,1,8,30,409.0,53.0,0.9,9.3,125.0,394.06,327.22
2018,1,1,8,45,388.5,67.5,1.0,9.85,149.5,404.83,338.13
2018,1,1,9,0,368.0,82.0,1.1,10.4,174.0,416.27,348.22
2018,1,1,9,15,382.5,93.5,1.2,11.05,202.5,448.59,374.31
2018,1,1,9,30,397.0,105.0,1.3,11.7,231.0,479.95,398.58
2018,1,1,9,45,429.0,112.0,1.4,12.35,261.0,518.67,428.31
2018,1,1,10,0,461.0,119.0,1.5,13.0,291.0,556.51,456.62
2018,1,1,10,15,466.0,128.0,1.55,13.5,312.5,572.89,467.55
2018,1,1,10,30,471.0,137.0,1.6,14.0,334.0,587.26,476.98
2018,1,1,10,45,480.0,143.0,1.7,14.5,352.5,599.25,484.98
2018,1,1,11,0,489.0,149.0,1.8,15.0,371.0,609.11,491.32
2018,1,1,11,15,501.0,151.5,1.75,15.4,384.5,615.09,494.2
2018,1,1,11,30,513.0,154.0,1.7,15.8,398.0,618.74,495.36
2018,1,1,11,45,514.5,156.0,1.7,16.15,403.5,610.99,488.34
2018,1,1,12,0,516.0,158.0,1.7,16.5,409.0,601.13,479.85
2018,1,1,12,15,499.5,161.5,1.65,16.75,404.0,577.25,460.56
2018,1,1,12,30,483.0,165.0,1.6,17.0,399.0,552.21,440.47
2018,1,1,12,45,475.0,163.5,1.5,17.2,390.5,526.79,420.06
2018,1,1,13,0,467.0,162.0,1.4,17.4,382.0,500.26,398.67
2018,1,1,13,15,492.5,150.5,1.4,17.5,375.5,483.24,385.4
2018,1,1,13,30,518.0,139.0,1.4,17.6,369.0,462.96,369.12
2018,1,1,13,45,516.0,131.5,1.35,17.7,351.0,428.57,341.12
2018,1,1,14,0,514.0,124.0,1.3,17.8,333.0,393.16,311.81
2018,1,1,14,15,481.5,119.0,1.2,17.55,304.0,345.64,272.74
2018,1,1,14,30,449.0,114.0,1.1,17.3,275.0,300.31,234.81
2018,1,1,14,45,441.0,103.5,1.0,17.05,248.5,260.64,200.44
2018,1,1,15,0,433.0,93.0,0.9,16.8,222.0,221.27,165.62
2018,1,1,15,15,390.5,83.5,0.9,16.8,188.0,175.08,126.12
2018,1,1,15,30,348.0,74.0,0.9,16.8,154.0,133.32,91.0
2018,1,1,15,45,336.0,62.0,0.95,15.35,127.0,97.75,61.69
2018,1,1,16,0,324.0,50.0,1.0,13.9,100.0,63.52,36.59
2018,1,1,16,15,233.0,38.0,1.0,13.45,68.0,30.3,20.16
2018,1,1,16,30,142.0,26.0,1.0,13.0,36.0,20.4,7.34
2018,1,1,16,45,92.5,15.5,1.05,12.6,20.0,14.1,0.0
2018,1,1,17,0,43.0,5.0,1.1,12.2,4.0,0.0,0.0
2018,1,1,17,15,21.5,2.5,1.1,11.95,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.55,10.95,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.4,10.95,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.45,10.8,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,2,7,15,15.5,3.5,1.05,8.1,3.5,0.0,0.0
2018,1,2,7,30,31.0,7.0,1.1,8.5,7.0,23.9,0.0
2018,1,2,7,45,63.0,21.0,1.2,8.95,25.5,78.84,0.0
2018,1,2,8,0,95.0,35.0,1.3,9.4,44.0,130.25,98.54
2018,1,2,8,15,130.5,50.0,1.55,9.9,69.0,174.86,143.13
2018,1,2,8,30,166.0,65.0,1.8,10.4,94.0,221.36,185.05
2018,1,2,8,45,200.5,79.0,2.1,10.9,123.0,267.08,225.32
2018,1,2,9,0,235.0,93.0,2.4,11.4,152.0,314.08,265.71
2018,1,2,9,15,248.0,106.5,2.45,11.9,177.5,344.2,290.6
2018,1,2,9,30,261.0,120.0,2.5,12.4,203.0,373.9,314.49
2018,1,2,9,45,184.5,136.5,2.55,12.9,198.0,317.89,266.33
2018,1,2,10,0,108.0,153.0,2.6,13.4,193.0,274.45,227.93
2018,1,2,10,15,94.5,164.0,2.6,13.85,201.0,259.14,214.5
2018,1,2,10,30,81.0,175.0,2.6,14.3,209.0,258.58,212.9
2018,1,2,10,45,61.5,179.0,2.65,14.75,205.5,243.68,199.48
2018,1,2,11,0,42.0,183.0,2.7,15.2,202.0,229.07,186.36
2018,1,2,11,15,62.5,188.5,2.65,15.5,218.0,249.83,203.51
2018,1,2,11,30,83.0,194.0,2.6,15.8,234.0,270.09,219.96
2018,1,2,11,45,121.0,205.5,2.55,16.1,264.5,324.83,264.07
2018,1,2,12,0,159.0,217.0,2.5,16.4,295.0,363.05,294.35
2018,1,2,12,15,153.5,215.5,2.5,16.5,290.5,350.6,283.9
2018,1,2,12,30,148.0,214.0,2.5,16.6,286.0,338.07,273.62
2018,1,2,12,45,82.5,189.5,2.45,16.7,229.5,246.43,199.1
2018,1,2,13,0,17.0,165.0,2.4,16.8,173.0,164.09,131.03
2018,1,2,13,15,8.5,136.0,2.4,16.75,140.0,129.15,102.46
2018,1,2,13,30,0.0,107.0,2.4,16.7,107.0,95.94,74.97
2018,1,2,13,45,0.0,101.5,2.4,16.65,101.5,90.76,70.81
2018,1,2,14,0,0.0,96.0,2.4,16.6,96.0,85.64,66.65
2018,1,2,14,15,0.5,101.5,2.2,16.3,101.5,90.98,71.29
2018,1,2,14,30,1.0,107.0,2.0,16.0,107.0,96.22,75.82
2018,1,2,14,45,0.5,92.5,1.85,15.7,92.5,82.55,64.49
2018,1,2,15,0,0.0,78.0,1.7,15.4,78.0,69.15,53.3
2018,1,2,15,15,0.0,67.0,1.7,15.4,67.0,59.22,44.86
2018,1,2,15,30,0.0,56.0,1.7,15.4,56.0,49.41,36.42
2018,1,2,15,45,0.0,45.5,1.4,13.9,45.5,40.12,28.53
2018,1,2,16,0,0.0,35.0,1.1,12.4,35.0,30.87,20.51
2018,1,2,16,15,0.0,25.5,1.1,11.85,25.5,22.47,13.7
2018,1,2,16,30,0.0,16.0,1.1,11.3,16.0,14.08,3.86
2018,1,2,16,45,11.5,9.5,1.15,10.75,9.5,8.64,0.0
2018,1,2,17,0,23.0,3.0,1.2,10.2,3.0,0.0,0.0
2018,1,2,17,15,11.5,1.5,1.2,10.2,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,3,7,15,0.0,0.5,1.05,7.6,0.5,0.0,0.0
2018,1,3,7,30,0.0,1.0,1.0,7.9,1.0,0.91,0.0
2018,1,3,7,45,0.0,3.5,0.95,8.2,3.5,3.07,0.0
2018,1,3,8,0,0.0,6.0,0.9,8.5,6.0,5.26,0.0
2018,1,3,8,15,0.0,7.0,0.85,8.95,7.0,6.14,0.0
2018,1,3,8,30,0.0,8.0,0.8,9.4,8.0,7.02,0.42
2018,1,3,8,45,0.0,12.0,0.8,9.8,12.0,10.54,3.54
2018,1,3,9,0,0.0,16.0,0.8,10.2,16.0,14.06,6.65
2018,1,3,9,15,0.0,37.0,0.9,10.45,37.0,32.6,22.84
2018,1,3,9,30,0.0,58.0,1.0,10.7,58.0,51.23,38.94
2018,1,3,9,45,0.0,81.0,1.15,10.9,81.0,73.53,58.04
2018,1,3,10,0,0.0,104.0,1.3,11.1,104.0,97.19,78.06
2018,1,3,10,15,1.0,115.0,1.4,11.2,115.5,108.73,87.71
2018,1,3,10,30,2.0,126.0,1.5,11.3,127.0,120.3,97.34
2018,1,3,10,45,1.0,128.5,1.65,11.4,129.0,121.04,97.75
2018,1,3,11,0,0.0,131.0,1.8,11.5,131.0,121.95,98.34
2018,1,3,11,15,0.0,118.5,1.75,11.55,118.5,108.43,86.87
2018,1,3,11,30,0.0,106.0,1.7,11.6,106.0,95.64,76.03
2018,1,3,11,45,0.0,89.0,1.65,11.65,89.0,79.08,62.0
2018,1,3,12,0,0.0,72.0,1.6,11.7,72.0,63.69,48.93
2018,1,3,12,15,0.0,78.0,1.6,11.7,78.0,69.02,53.48
2018,1,3,12,30,0.0,84.0,1.6,11.7,84.0,74.36,58.01
2018,1,3,12,45,0.0,75.0,1.6,11.7,75.0,66.35,51.23
2018,1,3,13,0,0.0,66.0,1.6,11.7,66.0,58.35,44.46
2018,1,3,13,15,0.0,67.5,1.85,11.7,67.5,59.68,45.64
2018,1,3,13,30,0.0,69.0,2.1,11.7,69.0,61.01,46.82
2018,1,3,13,45,0.0,63.5,2.35,11.7,63.5,56.11,42.7
2018,1,3,14,0,0.0,58.0,2.6,11.7,58.0,51.23,38.57
2018,1,3,14,15,0.0,53.0,2.65,11.7,53.0,46.79,34.81
2018,1,3,14,30,0.0,48.0,2.7,11.7,48.0,42.35,31.03
2018,1,3,14,45,0.0,34.0,2.75,11.65,34.0,29.95,20.36
2018,1,3,15,0,0.0,20.0,2.8,11.6,20.0,17.59,9.65
2018,1,3,15,15,0.0,15.0,2.8,11.6,15.0,13.18,5.81
2018,1,3,15,30,0.0,10.0,2.8,11.6,10.0,8.78,1.95
2018,1,3,15,45,0.0,8.5,1.9,10.9,8.5,7.46,0.79
2018,1,3,16,0,0.0,7.0,1.0,10.2,7.0,6.14,0.0
2018,1,3,16,15,0.0,6.0,0.95,10.05,6.0,5.26,0.0
2018,1,3,16,30,0.0,5.0,0.9,9.9,5.0,4.38,0.0
2018,1,3,16,45,2.5,3.0,0.85,9.75,3.0,2.73,0.0
2018,1,3,17,0,5.0,1.0,0.8,9.6,1.0,0.91,0.0
2018,1,3,17,15,2.5,0.5,0.9,9.6,0.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,4,7,15,7.0,2.5,1.95,9.5,2.5,0.0,0.0
2018,1,4,7,30,14.0,5.0,2.1,10.0,5.0,12.45,0.0
2018,1,4,7,45,7.0,18.0,2.3,10.5,18.0,23.96,0.0
2018,1,4,8,0,0.0,31.0,2.5,11.0,31.0,32.06,19.59
2018,1,4,8,15,4.5,46.5,2.45,11.35,47.5,51.85,38.0
2018,1,4,8,30,9.0,62.0,2.4,11.7,64.0,71.07,55.15
2018,1,4,8,45,47.5,78.5,2.4,12.1,90.5,126.42,103.76
2018,1,4,9,0,86.0,95.0,2.4,12.5,117.0,188.55,157.41
2018,1,4,9,15,150.0,102.0,2.35,13.05,147.0,245.31,206.44
2018,1,4,9,30,214.0,109.0,2.3,13.6,177.0,320.53,269.17
2018,1,4,9,45,173.5,128.0,2.25,14.2,187.0,297.05,247.87
2018,1,4,10,0,133.0,147.0,2.2,14.8,197.0,287.03,237.55
2018,1,4,10,15,132.5,158.5,2.35,15.65,211.5,298.98,246.21
2018,1,4,10,30,132.0,170.0,2.5,16.5,226.0,310.41,254.22
2018,1,4,10,45,143.5,180.0,2.7,17.35,243.5,329.46,268.64
2018,1,4,11,0,155.0,190.0,2.9,18.2,261.0,347.88,282.35
2018,1,4,11,15,120.5,198.0,3.05,18.7,254.0,324.74,262.19
2018,1,4,11,30,86.0,206.0,3.2,19.2,247.0,287.22,230.88
2018,1,4,11,45,96.5,211.0,3.3,19.7,258.0,297.88,239.13
2018,1,4,12,0,107.0,216.0,3.4,20.2,269.0,307.91,246.69
2018,1,4,12,15,110.5,215.0,3.4,20.3,269.5,317.69,254.1
2018,1,4,12,30,114.0,214.0,3.4,20.4,270.0,313.52,250.62
2018,1,4,12,45,205.5,197.0,3.4,20.55,295.5,352.69,283.26
2018,1,4,13,0,297.0,180.0,3.4,20.7,321.0,397.04,318.83
2018,1,4,13,15,474.0,146.0,3.35,20.6,363.0,469.82,376.79
2018,1,4,13,30,651.0,112.0,3.3,20.5,405.0,521.96,416.83
2018,1,4,13,45,545.5,122.5,3.25,20.45,360.0,443.41,353.73
2018,1,4,14,0,440.0,133.0,3.2,20.4,315.0,368.46,293.44
2018,1,4,14,15,459.5,117.0,2.9,20.1,295.5,336.86,266.71
2018,1,4,14,30,479.0,101.0,2.6,19.8,276.0,302.66,236.8
2018,1,4,14,45,569.5,83.0,2.25,19.55,271.5,292.54,223.63
2018,1,4,15,0,660.0,65.0,1.9,19.3,267.0,268.14,197.03
2018,1,4,15,15,631.5,60.5,1.9,19.3,233.0,217.35,151.7
2018,1,4,15,30,603.0,56.0,1.9,19.3,199.0,168.96,109.19
2018,1,4,15,45,541.0,50.5,1.5,17.85,161.0,117.96,68.85
2018,1,4,16,0,479.0,45.0,1.1,16.4,123.0,73.82,38.73
2018,1,4,16,15,383.0,37.0,1.1,15.95,87.5,34.14,19.63
2018,1,4,16,30,287.0,29.0,1.1,15.5,52.0,24.24,11.76
2018,1,4,16,45,163.0,17.0,1.15,15.0,28.5,15.46,0.0
2018,1,4,17,0,39.0,5.0,1.2,14.5,5.0,4.55,0.0
2018,1,4,17,15,19.5,2.5,1.2,14.2,2.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,5,7,15,0.0,1.0,1.25,12.9,1.0,0.0,0.0
2018,1,5,7,30,0.0,2.0,1.3,13.3,2.0,1.82,0.0
2018,1,5,7,45,0.0,6.5,1.35,13.7,6.5,5.7,0.0
2018,1,5,8,0,0.0,11.0,1.4,14.1,11.0,9.66,1.89
2018,1,5,8,15,45.5,31.5,1.5,14.4,39.5,71.56,55.02
2018,1,5,8,30,91.0,52.0,1.6,14.7,68.0,132.71,108.14
2018,1,5,8,45,124.5,73.5,1.7,15.0,101.5,187.94,155.59
2018,1,5,9,0,158.0,95.0,1.8,15.3,135.0,243.65,202.64
2018,1,5,9,15,90.5,106.5,1.75,15.5,130.0,204.99,169.05
2018,1,5,9,30,23.0,118.0,1.7,15.7,125.0,137.13,110.79
2018,1,5,9,45,28.0,115.0,1.65,15.85,124.5,145.29,117.78
2018,1,5,10,0,33.0,112.0,1.6,16.0,124.0,143.18,116.04
2018,1,5,10,15,16.5,85.0,1.6,16.1,91.0,96.67,76.64
2018,1,5,10,30,0.0,58.0,1.6,16.2,58.0,51.23,37.8
2018,1,5,10,45,0.0,49.5,1.65,16.35,49.5,43.7,31.41
2018,1,5,11,0,0.0,41.0,1.7,16.5,41.0,36.18,25.01
2018,1,5,11,15,3.5,73.0,1.7,16.6,74.5,67.48,51.41
2018,1,5,11,30,7.0,105.0,1.7,16.7,108.0,100.37,78.78
2018,1,5,11,45,16.5,115.0,1.75,16.85,123.0,117.51,93.14
2018,1,5,12,0,26.0,125.0,1.8,17.0,138.0,141.72,113.2
2018,1,5,12,15,32.5,133.0,1.85,17.0,149.0,153.9,123.25
2018,1,5,12,30,39.0,141.0,1.9,17.0,160.0,165.59,132.89
2018,1,5,12,45,21.5,115.0,1.95,17.0,125.5,124.5,98.76
2018,1,5,13,0,4.0,89.0,2.0,17.0,91.0,81.7,62.99
2018,1,5,13,15,16.5,122.5,2.0,16.9,130.0,121.14,96.05
2018,1,5,13,30,29.0,156.0,2.0,16.8,169.0,166.98,133.86
2018,1,5,13,45,33.5,137.0,2.0,16.65,151.5,148.15,118.5
2018,1,5,14,0,38.0,118.0,2.0,16.5,134.0,129.48,103.23
2018,1,5,14,15,23.0,96.0,1.85,16.3,105.5,99.06,77.95
2018,1,5,14,30,8.0,74.0,1.7,16.1,77.0,68.76,52.67
2018,1,5,14,45,4.0,50.5,1.5,15.85,52.0,45.99,33.54
2018,1,5,15,0,0.0,27.0,1.3,15.6,27.0,23.77,14.73
2018,1,5,15,15,0.0,22.5,1.3,15.6,22.5,19.79,11.33
2018,1,5,15,30,0.0,18.0,1.3,15.6,18.0,15.82,7.89
2018,1,5,15,45,0.0,14.5,1.2,14.9,14.5,12.74,5.22
2018,1,5,16,0,0.0,11.0,1.1,14.2,11.0,9.65,2.52
2018,1,5,16,15,0.0,10.0,1.2,13.95,10.0,8.78,1.6
2018,1,5,16,30,0.0,9.0,1.3,13.7,9.0,7.9,0.24
2018,1,5,16,45,0.0,5.5,1.4,13.45,5.5,5.0,0.0
2018,1,5,17,0,0.0,2.0,1.5,13.2,2.0,1.82,0.0
2018,1,5,17,15,0.0,1.0,1.7,13.1,1.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,6,7,15,14.5,3.5,1.15,8.35,3.5,0.0,0.0
2018,1,6,7,30,29.0,7.0,1.3,8.9,7.0,22.71,0.0
2018,1,6,7,45,76.5,21.5,1.4,9.45,27.5,87.93,0.0
2018,1,6,8,0,124.0,36.0,1.5,10.0,48.0,150.83,114.85
2018,1,6,8,15,277.0,44.0,1.55,10.45,88.5,278.55,229.56
2018,1,6,8,30,430.0,52.0,1.6,10.9,129.0,407.84,339.49
2018,1,6,8,45,573.0,50.5,1.7,11.3,179.5,523.97,434.47
2018,1,6,9,0,716.0,49.0,1.8,11.7,230.0,639.76,524.88
2018,1,6,9,15,744.5,53.0,1.85,12.1,267.0,682.76,556.87
2018,1,6,9,30,773.0,57.0,1.9,12.5,304.0,724.1,587.07
2018,1,6,9,45,789.5,61.5,1.9,12.9,336.5,754.2,607.67
2018,1,6,10,0,806.0,66.0,1.9,13.3,369.0,781.6,625.84
2018,1,6,10,15,823.5,67.5,2.0,13.7,397.0,803.03,640.25
2018,1,6,10,30,841.0,69.0,2.1,14.1,425.0,821.33,652.33
2018,1,6,10,45,853.0,70.0,2.2,14.5,446.5,831.01,658.19
2018,1,6,11,0,865.0,71.0,2.3,14.9,468.0,837.22,661.69
2018,1,6,11,15,874.0,71.5,2.3,15.15,483.0,828.94,654.47
2018,1,6,11,30,883.0,72.0,2.3,15.4,498.0,825.09,650.7
2018,1,6,11,45,888.0,72.5,2.3,15.65,506.0,814.4,642.14
2018,1,6,12,0,893.0,73.0,2.3,15.9,514.0,800.21,631.26
2018,1,6,12,15,891.5,73.0,2.25,16.0,513.0,776.96,613.98
2018,1,6,12,30,890.0,73.0,2.2,16.1,512.0,750.61,594.6
2018,1,6,12,45,885.0,73.0,2.1,16.2,504.0,718.79,570.94
2018,1,6,13,0,880.0,73.0,2.0,16.3,496.0,684.34,545.07
2018,1,6,13,15,872.5,72.0,1.9,16.25,480.5,644.69,513.94
2018,1,6,13,30,865.0,71.0,1.8,16.2,465.0,606.41,483.17
2018,1,6,13,45,853.0,70.0,1.7,16.2,442.5,559.71,445.37
2018,1,6,14,0,841.0,69.0,1.6,16.2,420.0,511.77,405.76
2018,1,6,14,15,809.0,65.5,1.6,16.0,384.5,450.95,356.05
2018,1,6,14,30,777.0,62.0,1.6,15.8,349.0,391.47,306.03
2018,1,6,14,45,719.5,65.0,1.55,15.6,311.5,331.26,254.37
2018,1,6,15,0,662.0,68.0,1.5,15.4,274.0,274.82,205.15
2018,1,6,15,15,646.0,62.0,1.5,15.4,241.5,225.37,160.17
2018,1,6,15,30,630.0,56.0,1.5,15.4,209.0,176.96,116.47
2018,1,6,15,45,599.0,49.5,1.15,14.0,173.5,127.31,75.07
2018,1,6,16,0,568.0,43.0,0.8,12.6,138.0,80.86,41.46
2018,1,6,16,15,457.0,36.5,0.85,12.15,99.0,36.58,20.2
2018,1,6,16,30,346.0,30.0,0.9,11.7,60.0,25.03,13.62
2018,1,6,16,45,181.0,17.0,0.9,11.25,32.0,14.12,0.0
2018,1,6,17,0,16.0,4.0,0.9,10.8,4.0,3.64,0.0
2018,1,6,17,15,8.0,2.0,0.9,10.6,2.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.95,6.25,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.95,5.45,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.95,5.6,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,1,7,7,15,0.0,1.0,1.6,6.25,1.0,0.0,0.0
2018,1,7,7,30,0.0,2.0,1.6,6.4,2.0,1.82,0.0
2018,1,7,7,45,0.0,7.0,1.55,6.6,7.0,6.14,0.0
2018,1,7,8,0,0.0,12.0,1.5,6.8,12.0,10.54,2.81
2018,1,7,8,15,0.0,16.0,1.45,6.95,16.0,14.06,6.4
2018,1,7,8,30,0.0,20.0,1.4,7.1,20.0,17.58,9.68
2018,1,7,8,45,0.0,28.0,1.35,7.25,28.0,24.65,16.0
2018,1,7,9,0,0.0,36.0,1.3,7.4,36.0,31.72,22.3
2018,1,7,9,15,0.0,41.5,1.35,7.65,41.5,36.59,26.59
2018,1,7,9,30,0.0,47.0,1.4,7.9,47.0,41.46,30.83
2018,1,7,9,45,0.0,46.0,1.45,8.15,46.0,40.58,30.0
2018,1,7,10,0,0.0,45.0,1.5,8.4,45.0,39.69,29.16
2018,1,7,10,15,0.0,64.5,1.55,8.75,64.5,57.0,44.09
2018,1,7,10,30,0.0,84.0,1.6,9.1,84.0,74.89,59.36
2018,1,7,10,45,0.0,85.5,1.65,9.5,85.5,76.12,60.21
2018,1,7,11,0,0.0,87.0,1.7,9.9,87.0,77.4,61.14
2018,1,7,11,15,0.0,91.5,1.65,10.4,91.5,81.61,64.54
2018,1,7,11,30,0.0,96.0,1.6,10.9,96.0,85.83,67.93
2018,1,7,11,45,0.0,101.0,1.55,11.4,101.0,90.53,71.73
2018,1,7,12,0,0.0,106.0,1.5,11.9,106.0,95.24,75.51
2018,1,7,12,15,0.0,101.0,1.45,12.25,101.0,90.35,71.28
2018,1,7,12,30,0.0,96.0,1.4,12.6,96.0,85.56,67.18
2018,1,7,12,45,0.0,110.5,1.35,12.9,110.5,99.29,78.64
2018,1,7,13,0,0.0,125.0,1.3,13.2,125.0,113.12,90.12
2018,1,7,13,15,0.0,117.5,1.25,13.35,117.5,105.84,84.03
2018,1,7,13,30,0.0,110.0,1.2,13.5,110.0,98.67,78.09
2018,1,7,13,45,0.0,112.0,1.15,13.65,112.0,100.53,79.7
2018,1,7,14,0,0.0,114.0,1.1,13.8,114.0,102.37,81.29
2018,1,7,14,15,1.0,116.5,0.95,13.55,117.0,105.11,83.75
2018,1,7,14,30,2.0,119.0,0.8,13.3,120.0,107.68,86.06
2018,1,7,14,45,2.5,109.0,0.65,13.05,110.0,98.32,78.3
2018,1,7,15,0,3.0,99.0,0.5,12.8,100.0,88.99,70.51
2018,1,7,15,15,2.0,84.5,0.5,12.8,85.0,75.27,58.92
2018,1,7,15,30,1.0,70.0,0.5,12.8,70.0,61.87,47.46
2018,1,7,15,45,0.5,56.0,0.7,11.9,56.0,49.27,36.68
2018,1,7,16,0,0.0,42.0,0.9,11.0,42.0,36.94,25.94
2018,1,7,16,15,0.0,31.0,0.9,10.8,31.0,27.35,17.3
2018,1,7,16,30,0.0,20.0,0.9,10.6,20.0,17.62,8.27
2018,1,7,16,45,10.0,12.0,0.9,10.4,12.0,10.77,0.0
2018,1,7,17,0,20.0,4.0,0.9,10.2,4.0,3.64,0.0
2018,1,7,17,15,10.0,2.0,0.9,10.15,2.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.55,10.05,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.45,10.1,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.4,10.05,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.4,9.95,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.4,9.85,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.4,9.55,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.35,9.45,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.3,9.35,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.4,9.15,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.55,8.9,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,1.45,10.05,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,1.6,10.2,1.0,0.91,0.0
2018,1,8,7,45,0.0,3.0,1.75,10.4,3.0,2.63,0.0
2018,1,8,8,0,0.0,5.0,1.9,10.6,5.0,4.38,0.0
2018,1,8,8,15,0.0,6.5,2.05,10.8,6.5,5.7,0.0
2018,1,8,8,30,0.0,8.0,2.2,11.0,8.0,7.02,0.37
2018,1,8,8,45,0.0,11.0,2.3,11.2,11.0,9.66,2.71
2018,1,8,9,0,0.0,14.0,2.4,11.4,14.0,12.3,5.04
2018,1,8,9,15,0.0,15.5,2.55,11.6,15.5,13.62,6.2
2018,1,8,9,30,0.0,17.0,2.7,11.8,17.0,14.95,7.35
2018,1,8,9,45,0.0,17.5,2.85,12.0,17.5,15.39,7.71
2018,1,8,10,0,0.0,18.0,3.0,12.2,18.0,15.84,8.07
2018,1,8,10,15,0.0,25.0,3.0,12.3,25.0,22.02,13.38
2018,1,8,10,30,0.0,32.0,3.0,12.4,32.0,28.21,18.68
2018,1,8,10,45,0.0,41.5,3.0,12.55,41.5,36.61,25.84
2018,1,8,11,0,0.0,51.0,3.0,12.7,51.0,45.03,32.99
2018,1,8,11,15,0.0,39.5,2.9,12.8,39.5,34.85,24.24
2018,1,8,11,30,0.0,28.0,2.8,12.9,28.0,24.69,15.52
2018,1,8,11,45,0.0,52.0,2.75,13.0,52.0,45.93,33.63
2018,1,8,12,0,0.0,76.0,2.7,13.1,76.0,67.25,51.67
2018,1,8,12,15,0.0,55.5,2.55,13.2,55.5,49.04,36.2
2018,1,8,12,30,0.0,35.0,2.4,13.3,35.0,30.88,20.76
2018,1,8,12,45,0.0,45.0,2.25,13.4,45.0,39.73,28.31
2018,1,8,13,0,0.0,55.0,2.1,13.5,55.0,48.59,35.84
2018,1,8,13,15,0.0,42.0,1.85,13.5,42.0,37.07,26.07
2018,1,8,13,30,0.0,29.0,1.6,13.5,29.0,25.57,16.29
2018,1,8,13,45,0.0,26.5,1.4,13.55,26.5,23.35,14.42
2018,1,8,14,0,0.0,24.0,1.2,13.6,24.0,21.14,12.55
2018,1,8,14,15,0.0,31.5,1.15,13.45,31.5,27.76,18.28
2018,1,8,14,30,0.0,39.0,1.1,13.3,39.0,34.38,24.02
2018,1,8,14,45,0.0,37.5,1.05,13.2,37.5,33.05,22.91
2018,1,8,15,0,0.0,36.0,1.0,13.1,36.0,31.72,21.8
2018,1,8,15,15,0.0,23.5,1.0,13.1,23.5,20.67,12.26
2018,1,8,15,30,0.0,11.0,1.0,13.1,11.0,9.66,2.7
2018,1,8,15,45,0.0,10.5,1.0,12.7,10.5,9.22,2.3
2018,1,8,16,0,0.0,10.0,1.0,12.3,10.0,8.78,1.85
2018,1,8,16,15,0.0,8.0,1.0,12.2,8.0,7.02,0.23
2018,1,8,16,30,0.0,6.0,1.0,12.1,6.0,5.26,0.0
2018,1,8,16,45,0.0,3.5,1.0,12.0,3.5,3.07,0.0
2018,1,8,17,0,0.0,1.0,1.0,11.9,1.0,0.91,0.0
2018,1,8,17,15,0.0,0.5,1.0,11.9,0.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,0.9,11.7,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,1.0,12.1,2.0,1.82,0.0
2018,1,9,7,45,0.0,5.0,1.05,12.55,5.0,4.38,0.0
2018,1,9,8,0,0.0,8.0,1.1,13.0,8.0,7.02,0.0
2018,1,9,8,15,0.0,10.5,1.2,13.3,10.5,9.21,2.08
2018,1,9,8,30,0.0,13.0,1.3,13.6,13.0,11.41,4.08
2018,1,9,8,45,0.0,16.0,1.35,13.9,16.0,14.06,6.42
2018,1,9,9,0,0.0,19.0,1.4,14.2,19.0,16.7,8.74
2018,1,9,9,15,0.0,21.0,1.3,14.4,21.0,18.47,10.27
2018,1,9,9,30,0.0,23.0,1.2,14.6,23.0,20.24,11.79
2018,1,9,9,45,0.0,19.5,1.1,14.8,19.5,17.16,9.12
2018,1,9,10,0,0.0,16.0,1.0,15.0,16.0,14.08,6.45
2018,1,9,10,15,0.0,18.5,0.85,14.95,18.5,16.29,8.34
2018,1,9,10,30,0.0,21.0,0.7,14.9,21.0,18.49,10.22
2018,1,9,10,45,1.0,47.5,0.55,14.9,48.0,42.78,30.94
2018,1,9,11,0,2.0,74.0,0.4,14.9,75.0,67.15,51.46
2018,1,9,11,15,31.0,132.5,0.5,14.9,147.5,157.73,127.36
2018,1,9,11,30,60.0,191.0,0.6,14.9,220.0,247.46,199.79
2018,1,9,11,45,37.5,180.5,0.75,14.85,199.0,214.03,172.02
2018,1,9,12,0,15.0,170.0,0.9,14.8,178.0,171.33,137.13
2018,1,9,12,15,12.0,162.0,1.05,14.8,168.5,159.81,127.89
2018,1,9,12,30,9.0,154.0,1.2,14.8,159.0,148.71,118.84
2018,1,9,12,45,4.5,121.0,1.35,14.8,123.5,112.52,89.02
2018,1,9,13,0,0.0,88.0,1.5,14.8,88.0,78.05,60.33
2018,1,9,13,15,0.0,88.0,1.55,14.75,88.0,78.07,60.47
2018,1,9,13,30,0.0,88.0,1.6,14.7,88.0,78.1,60.57
2018,1,9,13,45,0.5,93.0,1.65,14.6,93.0,83.03,64.82
2018,1,9,14,0,1.0,98.0,1.7,14.5,98.0,87.91,69.03
2018,1,9,14,15,1.0,82.0,1.6,14.4,82.0,73.17,56.72
2018,1,9,14,30,1.0,66.0,1.5,14.3,66.0,58.75,44.61
2018,1,9,14,45,1.0,55.5,1.4,14.15,55.5,49.37,36.72
2018,1,9,15,0,1.0,45.0,1.3,14.0,45.0,40.0,28.76
2018,1,9,15,15,0.5,30.0,1.3,14.0,30.0,26.54,17.22
2018,1,9,15,30,0.0,15.0,1.3,14.0,15.0,13.18,5.71
2018,1,9,15,45,0.0,12.0,1.0,13.45,12.0,10.54,3.41
2018,1,9,16,0,0.0,9.0,0.7,12.9,9.0,7.9,1.1
2018,1,9,16,15,0.0,7.0,0.7,12.65,7.0,6.14,0.0
2018,1,9,16,30,0.0,5.0,0.7,12.4,5.0,4.38,0.0
2018,1,9,16,45,0.0,3.0,0.7,12.1,3.0,2.63,0.0
2018,1,9,17,0,0.0,1.0,0.7,11.8,1.0,0.91,0.0
2018,1,9,17,15,0.0,0.5,0.75,11.65,0.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.25,7.8,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.2,7.75,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.15,7.7,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,10,7,15,0.5,2.5,1.85,8.65,2.5,0.0,0.0
2018,1,10,7,30,1.0,5.0,1.9,9.0,5.0,5.11,0.0
2018,1,10,7,45,12.5,19.5,1.9,9.35,20.5,29.87,0.0
2018,1,10,8,0,24.0,34.0,1.9,9.7,36.0,58.27,41.32
2018,1,10,8,15,40.5,50.5,1.95,9.95,56.5,89.77,71.06
2018,1,10,8,30,57.0,67.0,2.0,10.2,77.0,121.2,99.38
2018,1,10,8,45,80.0,84.0,2.1,10.45,102.0,171.44,143.28
2018,1,10,9,0,103.0,101.0,2.2,10.7,127.0,210.35,177.09
2018,1,10,9,15,123.5,115.5,2.25,10.85,152.0,244.08,206.01
2018,1,10,9,30,144.0,130.0,2.3,11.0,177.0,278.31,234.81
2018,1,10,9,45,94.5,136.0,2.3,11.15,168.0,242.88,203.55
2018,1,10,10,0,45.0,142.0,2.3,11.3,159.0,191.23,158.67
2018,1,10,10,15,31.0,143.5,2.35,11.4,155.5,178.19,147.13
2018,1,10,10,30,17.0,145.0,2.4,11.5,152.0,153.6,125.8
2018,1,10,10,45,47.5,169.0,2.4,11.6,190.5,218.63,180.81
2018,1,10,11,0,78.0,193.0,2.4,11.7,229.0,271.45,224.59
2018,1,10,11,15,62.5,188.5,2.4,11.75,218.0,249.49,205.67
2018,1,10,11,30,47.0,184.0,2.4,11.8,207.0,228.31,187.63
2018,1,10,11,45,127.5,200.0,2.4,11.9,264.0,324.27,267.91
2018,1,10,12,0,208.0,216.0,2.4,12.0,321.0,402.09,331.29
2018,1,10,12,15,151.0,214.0,2.35,12.05,290.0,348.31,286.21
2018,1,10,12,30,94.0,212.0,2.3,12.1,259.0,284.6,233.51
2018,1,10,12,45,77.0,205.5,2.25,12.15,243.5,260.69,213.75
2018,1,10,13,0,60.0,199.0,2.2,12.2,228.0,237.95,194.77
2018,1,10,13,15,36.5,181.5,2.15,12.25,199.0,200.52,163.62
2018,1,10,13,30,13.0,164.0,2.1,12.3,170.0,158.51,128.56
2018,1,10,13,45,21.5,155.0,2.05,12.4,164.5,153.66,124.79
2018,1,10,14,0,30.0,146.0,2.0,12.5,159.0,153.3,124.58
2018,1,10,14,15,20.5,126.5,1.9,12.5,135.0,123.56,99.65
2018,1,10,14,30,11.0,107.0,1.8,12.5,111.0,100.26,80.09
2018,1,10,14,45,71.5,90.0,1.7,12.5,113.0,111.98,89.2
2018,1,10,15,0,132.0,73.0,1.6,12.5,115.0,112.68,87.74
2018,1,10,15,15,99.5,58.0,1.6,12.5,87.5,81.3,60.96
2018,1,10,15,30,67.0,43.0,1.6,12.5,60.0,53.09,37.35
2018,1,10,15,45,57.5,33.5,1.2,12.15,46.5,38.76,25.14
2018,1,10,16,0,48.0,24.0,0.8,11.8,33.0,25.37,14.19
2018,1,10,16,15,24.0,17.0,0.8,11.6,21.5,15.77,7.27
2018,1,10,16,30,0.0,10.0,0.8,11.4,10.0,8.78,1.59
2018,1,10,16,45,0.0,6.0,0.75,11.2,6.0,5.26,0.0
2018,1,10,17,0,0.0,2.0,0.7,11.0,2.0,1.82,0.0
2018,1,10,17,15,0.0,1.0,0.75,10.95,1.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.55,10.35,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.4,10.55,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.35,10.65,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.25,10.75,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.2,10.8,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.25,10.75,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.35,10.7,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,11,7,15,5.0,3.0,0.5,10.85,3.0,0.0,0.0
2018,1,11,7,30,10.0,6.0,0.6,11.0,6.0,11.08,0.0
2018,1,11,7,45,133.5,19.5,0.7,11.2,32.5,128.84,15.36
2018,1,11,8,0,257.0,33.0,0.8,11.4,59.0,244.94,188.82
2018,1,11,8,15,203.5,50.0,0.95,11.75,76.5,237.99,193.8
2018,1,11,8,30,150.0,67.0,1.1,12.1,94.0,212.55,175.68
2018,1,11,8,45,167.5,83.0,1.2,12.45,120.5,248.47,207.22
2018,1,11,9,0,185.0,99.0,1.3,12.8,147.0,284.64,237.79
2018,1,11,9,15,241.5,110.0,1.4,13.15,182.5,344.45,287.67
2018,1,11,9,30,298.0,121.0,1.5,13.5,218.0,406.08,337.63
2018,1,11,9,45,263.0,137.5,1.6,13.85,229.5,400.45,331.39
2018,1,11,10,0,228.0,154.0,1.7,14.2,241.0,392.51,323.52
2018,1,11,10,15,129.5,157.5,1.6,14.6,207.5,295.16,242.5
2018,1,11,10,30,31.0,161.0,1.5,15.0,174.0,197.32,159.78
2018,1,11,10,45,18.5,154.0,1.45,15.4,162.0,163.16,131.31
2018,1,11,11,0,6.0,147.0,1.4,15.8,150.0,143.54,114.47
2018,1,11,11,15,44.0,174.0,1.3,16.1,195.5,216.4,174.76
2018,1,11,11,30,82.0,201.0,1.2,16.4,241.0,277.61,223.85
2018,1,11,11,45,162.0,210.5,1.05,16.7,291.5,365.06,293.08
2018,1,11,12,0,242.0,220.0,0.9,17.0,342.0,448.44,356.26
2018,1,11,12,15,244.5,219.5,0.95,17.15,343.0,440.82,349.6
2018,1,11,12,30,247.0,219.0,1.0,17.3,344.0,432.24,342.99
2018,1,11,12,45,222.5,217.5,1.05,17.45,328.5,390.14,310.53
2018,1,11,13,0,198.0,216.0,1.1,17.6,313.0,361.82,288.36
2018,1,11,13,15,304.0,190.0,1.2,17.55,334.5,402.83,321.9
2018,1,11,13,30,410.0,164.0,1.3,17.5,356.0,434.8,347.08
2018,1,11,13,45,486.5,142.5,1.35,17.5,360.0,434.9,346.67
2018,1,11,14,0,563.0,121.0,1.4,17.5,364.0,431.74,342.95
2018,1,11,14,15,584.5,107.5,1.4,17.3,345.0,398.12,314.81
2018,1,11,14,30,606.0,94.0,1.4,17.1,326.0,361.18,283.08
2018,1,11,14,45,589.5,88.0,1.35,16.9,297.0,314.34,242.62
2018,1,11,15,0,573.0,82.0,1.3,16.7,268.0,268.25,201.94
2018,1,11,15,15,546.0,75.5,1.3,16.7,235.5,219.95,159.18
2018,1,11,15,30,519.0,69.0,1.3,16.7,203.0,174.05,118.71
2018,1,11,15,45,415.0,64.5,1.0,15.65,160.0,121.47,77.97
2018,1,11,16,0,311.0,60.0,0.7,14.6,117.0,78.81,48.34
