Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,11,30,830.0,94.0,2.4,18.5,557.0,860.44,665.08
2018,2,1,11,45,739.0,122.5,2.45,18.8,539.5,805.85,625.81
2018,2,1,12,0,648.0,151.0,2.5,19.1,522.0,744.83,582.11
2018,2,1,12,15,668.5,145.0,2.55,19.3,529.0,737.69,577.22
2018,2,1,12,30,689.0,139.0,2.6,19.5,536.0,726.93,569.38
2018,2,1,12,45,708.5,131.0,2.65,19.65,535.5,709.52,556.94
2018,2,1,13,0,728.0,123.0,2.7,19.8,535.0,688.41,541.32
2018,2,1,13,15,718.0,122.5,2.65,19.9,520.5,651.13,512.76
2018,2,1,13,30,708.0,122.0,2.6,20.0,506.0,612.23,482.69
2018,2,1,13,45,807.0,92.5,2.6,20.05,514.0,607.3,478.86
2018,2,1,14,0,906.0,63.0,2.6,20.1,522.0,590.55,464.92
2018,2,1,14,15,871.0,66.0,2.45,19.95,487.5,530.55,416.46
2018,2,1,14,30,836.0,69.0,2.3,19.8,453.0,472.64,368.74
2018,2,1,14,45,804.5,67.5,2.1,19.65,414.5,411.49,317.33
2018,2,1,15,0,773.0,66.0,1.9,19.5,376.0,352.08,266.16
2018,2,1,15,15,745.0,63.5,1.9,19.5,338.0,294.86,215.89
2018,2,1,15,30,717.0,61.0,1.9,19.5,300.0,239.7,166.82
2018,2,1,15,45,648.0,60.0,1.45,18.25,254.0,178.62,115.76
2018,2,1,16,0,579.0,59.0,1.0,17.0,208.0,126.62,75.0
2018,2,1,16,15,512.0,53.5,1.1,16.45,166.5,78.64,42.82
2018,2,1,16,30,445.0,48.0,1.2,15.9,125.0,38.71,28.3
2018,2,1,16,45,402.0,38.0,1.25,15.3,91.5,30.64,20.72
2018,2,1,17,0,359.0,28.0,1.3,14.7,58.0,23.19,11.81
2018,2,1,17,15,210.0,17.0,1.3,14.5,32.0,15.46,0.0
2018,2,1,17,30,61.0,6.0,1.3,14.3,6.0,5.46,0.0
2018,2,1,17,45,30.5,3.0,1.35,14.05,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,2,2,7,15,141.5,10.0,2.1,9.1,17.5,84.58,0.0
2018,2,2,7,30,283.0,20.0,2.4,9.8,35.0,211.17,0.0
2018,2,2,7,45,388.5,28.0,2.7,10.55,71.0,315.06,244.2
2018,2,2,8,0,494.0,36.0,3.0,11.3,107.0,409.96,338.08
2018,2,2,8,15,514.0,46.5,2.95,11.9,143.0,455.99,380.7
2018,2,2,8,30,534.0,57.0,2.9,12.5,179.0,502.04,419.72
2018,2,2,8,45,593.0,62.5,2.85,13.1,224.0,571.24,474.77
2018,2,2,9,0,652.0,68.0,2.8,13.7,269.0,641.88,528.43
2018,2,2,9,15,595.0,87.5,2.8,14.25,290.5,635.32,521.5
2018,2,2,9,30,538.0,107.0,2.8,14.8,312.0,622.27,509.75
2018,2,2,9,45,641.0,98.0,2.75,15.35,365.0,709.77,573.92
2018,2,2,10,0,744.0,89.0,2.7,15.9,418.0,796.36,634.51
2018,2,2,10,15,782.5,86.0,2.7,16.35,453.0,827.77,654.24
2018,2,2,10,30,821.0,83.0,2.7,16.8,488.0,861.77,676.01
2018,2,2,10,45,818.5,88.0,2.65,17.25,508.5,865.7,675.92
2018,2,2,11,0,816.0,93.0,2.6,17.7,529.0,866.07,673.7
2018,2,2,11,15,699.0,131.0,2.6,18.0,512.5,805.25,629.1
2018,2,2,11,30,582.0,169.0,2.6,18.3,496.0,728.09,572.69
2018,2,2,11,45,580.0,172.0,2.55,18.65,502.5,718.48,564.59
2018,2,2,12,0,578.0,175.0,2.5,19.0,509.0,706.46,554.27
2018,2,2,12,15,609.5,165.0,2.55,19.25,518.0,711.87,558.04
2018,2,2,12,30,641.0,155.0,2.6,19.5,527.0,707.34,554.6
2018,2,2,12,45,759.5,119.5,2.6,19.8,555.5,737.57,576.62
2018,2,2,13,0,878.0,84.0,2.6,20.1,584.0,749.48,584.56
2018,2,2,13,15,858.0,86.0,2.65,20.1,565.0,708.85,555.83
2018,2,2,13,30,838.0,88.0,2.7,20.1,546.0,661.55,520.54
2018,2,2,13,45,839.0,85.0,2.75,20.15,528.5,620.8,489.22
2018,2,2,14,0,840.0,82.0,2.8,20.2,511.0,577.6,455.13
2018,2,2,14,15,807.0,82.0,2.65,20.05,476.0,517.41,406.89
2018,2,2,14,30,774.0,82.0,2.5,19.9,441.0,458.42,358.56
2018,2,2,14,45,771.0,74.5,2.4,19.75,410.0,406.11,314.16
2018,2,2,15,0,768.0,67.0,2.3,19.6,379.0,352.71,267.46
2018,2,2,15,15,761.0,64.0,2.3,19.6,347.5,301.63,221.37
2018,2,2,15,30,754.0,61.0,2.3,19.6,316.0,250.19,174.33
2018,2,2,15,45,722.5,57.0,1.65,18.4,274.5,192.99,124.5
2018,2,2,16,0,691.0,53.0,1.0,17.2,233.0,138.87,80.1
2018,2,2,16,15,608.0,49.5,1.05,16.55,186.0,82.42,42.38
2018,2,2,16,30,525.0,46.0,1.1,15.9,139.0,38.05,27.76
2018,2,2,16,45,439.5,38.0,1.15,15.25,100.0,30.57,20.74
2018,2,2,17,0,354.0,30.0,1.2,14.6,61.0,24.92,13.69
2018,2,2,17,15,204.5,18.0,1.2,14.4,33.5,16.37,0.0
2018,2,2,17,30,55.0,6.0,1.2,14.2,6.0,5.46,0.0
2018,2,2,17,45,27.5,3.0,1.25,13.95,3.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,3,7,15,139.5,11.0,1.55,9.75,19.0,84.57,0.0
2018,2,3,7,30,279.0,22.0,1.8,10.7,38.0,212.03,12.66
2018,2,3,7,45,409.5,30.0,2.05,11.6,77.5,330.96,257.32
2018,2,3,8,0,540.0,38.0,2.3,12.5,117.0,435.82,356.78
2018,2,3,8,15,610.0,43.5,2.4,13.15,162.0,513.95,423.68
2018,2,3,8,30,680.0,49.0,2.5,13.8,207.0,594.69,488.88
2018,2,3,8,45,722.5,52.5,2.6,14.45,251.0,653.85,534.65
2018,2,3,9,0,765.0,56.0,2.7,15.1,295.0,712.82,578.4
2018,2,3,9,15,794.0,59.5,2.7,15.7,337.0,759.99,611.33
2018,2,3,9,30,823.0,63.0,2.7,16.3,379.0,805.45,641.97
2018,2,3,9,45,843.5,65.5,2.7,16.9,416.0,840.07,663.96
2018,2,3,10,0,864.0,68.0,2.7,17.5,453.0,863.16,677.36
2018,2,3,10,15,877.0,69.0,2.65,17.9,483.0,883.19,688.64
2018,2,3,10,30,890.0,70.0,2.6,18.3,513.0,899.94,697.54
2018,2,3,10,45,899.0,72.0,2.55,18.7,537.5,910.88,702.42
2018,2,3,11,0,908.0,74.0,2.5,19.1,562.0,918.13,704.87
2018,2,3,11,15,914.5,74.5,2.45,19.35,579.0,917.46,702.42
2018,2,3,11,30,921.0,75.0,2.4,19.6,596.0,913.01,697.61
2018,2,3,11,45,923.5,75.5,2.4,19.9,605.0,901.24,688.31
2018,2,3,12,0,926.0,76.0,2.4,20.2,614.0,885.74,676.69
2018,2,3,12,15,925.5,76.0,2.4,20.35,615.0,863.49,660.96
2018,2,3,12,30,925.0,76.0,2.4,20.5,616.0,837.79,642.96
2018,2,3,12,45,922.0,76.0,2.35,20.65,609.5,806.8,620.96
2018,2,3,13,0,919.0,76.0,2.3,20.8,603.0,772.74,596.85
2018,2,3,13,15,914.5,75.0,2.3,20.85,589.0,733.58,569.64
2018,2,3,13,30,910.0,74.0,2.3,20.9,575.0,691.82,539.5
2018,2,3,13,45,902.0,73.0,2.25,20.9,553.5,645.49,504.04
2018,2,3,14,0,894.0,72.0,2.2,20.9,532.0,597.25,466.34
2018,2,3,14,15,882.0,70.5,2.1,20.8,504.0,544.71,424.37
2018,2,3,14,30,870.0,69.0,2.0,20.7,476.0,491.16,380.44
2018,2,3,14,45,853.0,66.5,1.95,20.6,441.5,433.71,332.42
2018,2,3,15,0,836.0,64.0,1.9,20.5,407.0,376.09,282.84
2018,2,3,15,15,810.5,61.5,1.9,20.5,367.0,315.88,230.18
2018,2,3,15,30,785.0,59.0,1.9,20.5,327.0,257.35,178.22
2018,2,3,15,45,750.5,55.0,1.35,19.35,284.0,197.65,126.58
2018,2,3,16,0,716.0,51.0,0.8,18.2,241.0,141.34,80.61
2018,2,3,16,15,661.5,46.5,0.8,17.8,196.5,86.87,43.71
2018,2,3,16,30,607.0,42.0,0.8,17.4,152.0,38.89,28.34
2018,2,3,16,45,502.5,35.5,0.8,17.05,109.0,28.35,18.75
2018,2,3,17,0,398.0,29.0,0.8,16.7,66.0,23.89,13.18
2018,2,3,17,15,228.0,17.5,0.75,16.65,36.0,14.54,0.0
2018,2,3,17,30,58.0,6.0,0.7,16.6,6.0,5.46,0.0
2018,2,3,17,45,29.0,3.0,0.7,16.55,3.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,0.75,16.3,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,0.85,15.9,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,4,7,15,0.5,5.5,1.0,11.05,5.5,5.27,0.0
2018,2,4,7,30,1.0,11.0,1.0,11.7,11.0,10.25,0.0
2018,2,4,7,45,0.5,19.5,0.95,12.35,19.5,17.48,8.44
2018,2,4,8,0,0.0,28.0,0.9,13.0,28.0,24.67,15.17
2018,2,4,8,15,0.0,38.5,1.05,13.45,38.5,33.96,23.36
2018,2,4,8,30,0.0,49.0,1.2,13.9,49.0,43.26,31.46
2018,2,4,8,45,101.5,81.5,1.35,14.35,113.5,177.4,147.92
2018,2,4,9,0,203.0,114.0,1.5,14.8,178.0,318.64,265.25
2018,2,4,9,15,126.0,126.5,1.6,15.2,168.0,256.74,212.17
2018,2,4,9,30,49.0,139.0,1.7,15.6,158.0,190.99,155.76
2018,2,4,9,45,95.0,154.0,1.8,16.05,195.0,263.16,215.57
2018,2,4,10,0,141.0,169.0,1.9,16.5,232.0,320.97,262.19
2018,2,4,10,15,215.0,188.5,1.95,16.95,292.5,409.99,332.8
2018,2,4,10,30,289.0,208.0,2.0,17.4,353.0,516.52,414.03
2018,2,4,10,45,400.0,193.5,2.1,17.85,404.5,613.92,487.6
2018,2,4,11,0,511.0,179.0,2.2,18.3,456.0,693.6,546.6
2018,2,4,11,15,548.5,174.0,2.2,18.55,479.5,715.32,561.18
2018,2,4,11,30,586.0,169.0,2.2,18.8,503.0,734.13,574.04
2018,2,4,11,45,665.0,149.0,2.25,19.1,534.0,776.79,603.64
2018,2,4,12,0,744.0,129.0,2.3,19.4,565.0,806.48,623.65
2018,2,4,12,15,830.5,106.0,2.2,19.45,593.5,828.81,637.98
2018,2,4,12,30,917.0,83.0,2.1,19.5,622.0,841.61,645.7
2018,2,4,12,45,912.5,83.5,2.05,19.5,615.5,810.12,623.37
2018,2,4,13,0,908.0,84.0,2.0,19.5,609.0,775.65,599.38
2018,2,4,13,15,904.5,83.0,2.0,19.5,595.5,737.44,573.05
2018,2,4,13,30,901.0,82.0,2.0,19.5,582.0,696.57,543.56
2018,2,4,13,45,893.5,80.5,2.0,19.5,560.5,650.2,508.49
2018,2,4,14,0,886.0,79.0,2.0,19.5,539.0,601.92,471.09
2018,2,4,14,15,875.0,76.5,1.95,19.5,510.5,550.83,430.26
2018,2,4,14,30,864.0,74.0,1.9,19.5,482.0,496.2,385.6
2018,2,4,14,45,849.0,71.0,1.9,19.5,447.5,438.58,337.47
2018,2,4,15,0,834.0,68.0,1.9,19.5,413.0,380.89,287.76
2018,2,4,15,15,808.5,65.0,1.9,19.5,373.0,320.12,234.57
2018,2,4,15,30,783.0,62.0,1.9,19.5,333.0,261.05,182.07
2018,2,4,15,45,748.0,58.0,1.45,18.35,289.5,201.2,130.22
2018,2,4,16,0,713.0,54.0,1.0,17.2,246.0,144.82,83.99
2018,2,4,16,15,658.5,48.5,1.05,16.55,200.5,89.44,45.96
2018,2,4,16,30,604.0,43.0,1.1,15.9,155.0,40.58,30.04
2018,2,4,16,45,509.5,36.5,1.15,15.3,112.5,29.12,19.62
2018,2,4,17,0,415.0,30.0,1.2,14.7,70.0,24.7,14.31
2018,2,4,17,15,255.0,19.5,1.2,14.65,40.0,16.36,0.0
2018,2,4,17,30,95.0,9.0,1.2,14.6,10.0,8.19,0.0
2018,2,4,17,45,47.5,4.5,1.2,14.5,5.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,2,5,7,15,135.5,11.5,1.7,9.85,20.0,83.21,0.0
2018,2,5,7,30,271.0,23.0,1.9,10.6,40.0,212.22,70.03
2018,2,5,7,45,395.0,32.0,2.1,11.3,80.0,325.21,257.43
2018,2,5,8,0,519.0,41.0,2.3,12.0,120.0,435.29,357.88
2018,2,5,8,15,587.5,46.5,2.4,12.6,164.5,510.39,422.45
2018,2,5,8,30,656.0,52.0,2.5,13.2,209.0,582.92,481.26
2018,2,5,8,45,699.0,56.5,2.6,13.85,253.5,643.35,528.05
2018,2,5,9,0,742.0,61.0,2.7,14.5,298.0,703.71,572.88
2018,2,5,9,15,775.0,63.5,2.85,15.15,340.0,752.62,607.89
2018,2,5,9,30,808.0,66.0,3.0,15.8,382.0,800.0,640.86
2018,2,5,9,45,726.0,90.0,3.1,16.5,394.0,777.78,621.86
2018,2,5,10,0,644.0,114.0,3.2,17.2,406.0,743.69,594.6
2018,2,5,10,15,585.5,138.0,3.25,17.75,417.0,723.9,578.1
2018,2,5,10,30,527.0,162.0,3.3,18.3,428.0,694.24,553.86
2018,2,5,10,45,444.0,190.5,3.35,18.9,422.0,651.13,517.89
2018,2,5,11,0,361.0,219.0,3.4,19.5,416.0,588.42,467.62
2018,2,5,11,15,322.5,236.0,3.4,19.95,416.0,568.55,450.43
2018,2,5,11,30,284.0,253.0,3.4,20.4,416.0,547.49,432.2
2018,2,5,11,45,385.0,231.5,3.4,20.9,456.5,602.92,475.08
2018,2,5,12,0,486.0,210.0,3.4,21.4,497.0,670.46,525.1
2018,2,5,12,15,576.5,182.0,3.3,21.7,523.0,700.65,547.36
2018,2,5,12,30,667.0,154.0,3.2,22.0,549.0,731.63,569.72
2018,2,5,12,45,793.5,115.0,3.15,22.3,580.5,760.82,589.89
2018,2,5,13,0,920.0,76.0,3.1,22.6,612.0,777.57,600.98
2018,2,5,13,15,916.0,75.0,3.0,22.7,598.0,738.65,572.76
2018,2,5,13,30,912.0,74.0,2.9,22.8,584.0,697.08,542.3
2018,2,5,13,45,904.5,72.5,2.75,22.9,562.5,650.31,505.96
2018,2,5,14,0,897.0,71.0,2.6,23.0,541.0,601.6,467.46
2018,2,5,14,15,885.5,69.0,2.4,22.85,512.0,548.53,425.07
2018,2,5,14,30,874.0,67.0,2.2,22.7,483.0,494.4,380.76
2018,2,5,14,45,857.5,64.5,2.05,22.6,448.5,436.82,332.7
2018,2,5,15,0,841.0,62.0,1.9,22.5,414.0,379.26,283.33
2018,2,5,15,15,816.5,60.0,1.9,22.5,374.5,319.07,231.08
2018,2,5,15,30,792.0,58.0,1.9,22.5,335.0,260.76,179.62
2018,2,5,15,45,757.0,54.5,1.45,21.15,291.5,200.79,128.23
2018,2,5,16,0,722.0,51.0,1.0,19.8,248.0,144.27,82.28
2018,2,5,16,15,667.5,46.5,1.05,19.2,203.0,89.14,44.66
2018,2,5,16,30,613.0,42.0,1.1,18.6,158.0,40.48,29.64
2018,2,5,16,45,521.5,35.5,1.15,18.05,115.0,30.71,20.79
2018,2,5,17,0,430.0,29.0,1.2,17.5,72.0,23.66,13.54
2018,2,5,17,15,268.0,19.5,1.2,17.35,41.5,16.23,0.0
2018,2,5,17,30,106.0,10.0,1.2,17.2,11.0,9.1,0.0
2018,2,5,17,45,53.0,5.0,1.2,17.0,5.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.85,8.6,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.9,8.45,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.75,7.7,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.65,7.3,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,2,6,6,45,17.0,1.5,2.9,7.75,1.0,0.0,0.0
2018,2,6,7,0,34.0,3.0,3.0,8.0,2.0,0.0,0.0
2018,2,6,7,15,217.0,13.0,3.2,8.75,25.5,128.61,0.0
2018,2,6,7,30,400.0,23.0,3.4,9.5,49.0,280.48,122.28
2018,2,6,7,45,512.0,30.0,3.55,10.2,91.5,388.56,312.07
2018,2,6,8,0,624.0,37.0,3.7,10.9,134.0,494.59,410.25
2018,2,6,8,15,688.0,41.0,3.8,11.6,181.0,569.82,474.7
2018,2,6,8,30,752.0,45.0,3.9,12.3,228.0,647.14,537.46
2018,2,6,8,45,792.5,48.5,4.0,13.05,274.5,707.17,583.82
2018,2,6,9,0,833.0,52.0,4.1,13.8,321.0,759.04,622.02
2018,2,6,9,15,859.5,54.5,4.15,14.45,364.0,804.32,653.91
2018,2,6,9,30,886.0,57.0,4.2,15.1,407.0,847.76,683.47
2018,2,6,9,45,904.5,59.0,4.3,15.75,445.0,881.19,705.3
2018,2,6,10,0,923.0,61.0,4.4,16.4,483.0,911.7,724.85
2018,2,6,10,15,932.5,62.5,4.4,16.95,513.5,930.2,735.03
2018,2,6,10,30,942.0,64.0,4.4,17.5,544.0,945.08,742.67
2018,2,6,10,45,950.5,65.0,4.45,18.0,569.0,954.64,747.17
2018,2,6,11,0,959.0,66.0,4.5,18.5,594.0,960.31,749.07
2018,2,6,11,15,965.0,66.5,4.55,18.85,611.5,959.11,746.73
2018,2,6,11,30,971.0,67.0,4.6,19.2,629.0,953.9,741.77
2018,2,6,11,45,972.5,67.0,4.6,19.5,637.5,940.08,730.68
2018,2,6,12,0,974.0,67.0,4.6,19.8,646.0,922.38,717.07
2018,2,6,12,15,972.5,68.5,4.6,20.0,647.5,900.15,700.69
2018,2,6,12,30,971.0,70.0,4.6,20.2,649.0,874.27,681.84
2018,2,6,12,45,967.5,70.5,4.6,20.35,642.5,842.12,658.7
2018,2,6,13,0,964.0,71.0,4.6,20.5,636.0,806.75,633.25
2018,2,6,13,15,958.0,70.0,4.55,20.5,620.5,764.83,603.04
2018,2,6,13,30,952.0,69.0,4.5,20.5,605.0,720.28,570.51
2018,2,6,13,45,944.5,67.5,4.4,20.5,583.0,671.81,532.36
2018,2,6,14,0,937.0,66.0,4.3,20.5,561.0,621.29,491.84
2018,2,6,14,15,925.5,65.0,4.05,20.35,532.0,567.35,447.77
2018,2,6,14,30,914.0,64.0,3.8,20.2,503.0,512.22,401.59
2018,2,6,14,45,896.0,61.5,3.55,20.0,466.5,451.83,350.21
2018,2,6,15,0,878.0,59.0,3.3,19.8,430.0,391.56,297.55
2018,2,6,15,15,854.5,57.0,3.3,19.8,389.5,330.44,243.17
2018,2,6,15,30,831.0,55.0,3.3,19.8,349.0,270.6,189.16
2018,2,6,15,45,796.5,52.0,2.65,18.45,304.5,207.36,133.97
2018,2,6,16,0,762.0,49.0,2.0,17.1,260.0,148.89,85.48
2018,2,6,16,15,708.0,45.5,1.95,16.15,214.0,92.12,46.07
2018,2,6,16,30,654.0,42.0,1.9,15.2,168.0,41.72,31.2
2018,2,6,16,45,551.5,36.5,1.85,14.25,122.5,31.61,21.99
2018,2,6,17,0,449.0,31.0,1.8,13.3,77.0,25.39,15.49
2018,2,6,17,15,286.5,20.5,1.8,13.0,44.5,17.07,0.0
2018,2,6,17,30,124.0,10.0,1.8,12.7,12.0,9.1,0.0
2018,2,6,17,45,62.0,5.0,1.75,12.4,6.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,7,6,45,11.5,1.5,1.15,8.9,1.0,0.0,0.0
2018,2,7,7,0,23.0,3.0,1.1,9.1,2.0,0.0,0.0
2018,2,7,7,15,171.0,14.0,1.25,10.0,24.5,104.99,0.0
2018,2,7,7,30,319.0,25.0,1.4,10.9,47.0,246.17,124.77
2018,2,7,7,45,431.5,33.0,1.6,11.85,87.5,350.52,279.13
2018,2,7,8,0,544.0,41.0,1.8,12.8,128.0,453.73,371.24
2018,2,7,8,15,611.0,46.5,1.9,13.35,173.5,522.69,429.69
2018,2,7,8,30,678.0,52.0,2.0,13.9,219.0,602.0,492.79
2018,2,7,8,45,720.5,56.5,2.15,14.5,264.5,662.94,539.35
2018,2,7,9,0,763.0,61.0,2.3,15.1,310.0,723.76,584.11
2018,2,7,9,15,791.5,64.0,2.35,15.8,352.0,770.29,615.99
2018,2,7,9,30,820.0,67.0,2.4,16.5,394.0,815.03,645.69
2018,2,7,9,45,840.0,69.0,2.45,17.2,431.0,848.83,666.86
2018,2,7,10,0,860.0,71.0,2.5,17.9,468.0,879.86,685.76
2018,2,7,10,15,874.0,73.0,2.45,18.4,499.5,893.4,691.89
2018,2,7,10,30,888.0,75.0,2.4,18.9,531.0,912.51,702.02
2018,2,7,10,45,898.0,76.5,2.35,19.35,556.0,923.82,706.82
2018,2,7,11,0,908.0,78.0,2.3,19.8,581.0,931.42,709.24
2018,2,7,11,15,914.0,78.5,2.25,20.1,598.0,930.36,706.32
2018,2,7,11,30,920.0,79.0,2.2,20.4,615.0,925.49,701.08
2018,2,7,11,45,923.5,79.5,2.1,20.7,625.0,914.57,691.44
2018,2,7,12,0,927.0,80.0,2.0,21.0,635.0,899.88,679.49
2018,2,7,12,15,924.0,81.5,2.0,21.2,636.0,877.16,663.58
2018,2,7,12,30,921.0,83.0,2.0,21.4,637.0,851.03,645.5
2018,2,7,12,45,914.5,84.0,2.0,21.6,629.5,818.31,622.96
2018,2,7,13,0,908.0,85.0,2.0,21.8,622.0,782.72,598.43
2018,2,7,13,15,903.0,84.5,1.95,21.85,608.0,743.85,571.47
2018,2,7,13,30,898.0,84.0,1.9,21.9,594.0,702.41,541.77
2018,2,7,13,45,889.5,83.0,1.9,21.95,572.5,655.87,507.01
2018,2,7,14,0,881.0,82.0,1.9,22.0,551.0,610.0,471.79
2018,2,7,14,15,868.5,80.0,1.85,21.85,522.0,556.12,429.84
2018,2,7,14,30,856.0,78.0,1.8,21.7,493.0,501.32,385.96
2018,2,7,14,45,838.0,76.0,1.75,21.55,458.5,443.51,338.45
2018,2,7,15,0,820.0,74.0,1.7,21.4,424.0,385.94,289.67
2018,2,7,15,15,794.5,71.0,1.7,21.4,383.5,325.55,237.53
2018,2,7,15,30,769.0,68.0,1.7,21.4,343.0,266.88,186.02
2018,2,7,15,45,732.0,64.0,1.45,20.05,299.0,207.03,134.98
2018,2,7,16,0,695.0,60.0,1.2,18.7,255.0,150.94,89.32
2018,2,7,16,15,639.5,54.5,1.25,17.7,209.5,93.27,48.97
2018,2,7,16,30,584.0,49.0,1.3,16.7,164.0,44.68,27.47
2018,2,7,16,45,453.0,42.5,1.3,15.7,117.0,33.86,23.85
2018,2,7,17,0,322.0,36.0,1.3,14.7,70.0,29.69,19.17
2018,2,7,17,15,205.0,23.5,1.35,14.3,41.0,19.74,0.58
2018,2,7,17,30,88.0,11.0,1.4,13.9,12.0,10.01,0.0
2018,2,7,17,45,44.0,5.5,1.4,13.55,6.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,8,6,45,12.5,1.5,1.05,9.3,1.0,0.0,0.0
2018,2,8,7,0,25.0,3.0,1.0,9.5,2.0,0.0,0.0
2018,2,8,7,15,178.0,14.5,1.0,10.25,26.0,109.48,0.0
2018,2,8,7,30,331.0,26.0,1.0,11.0,50.0,256.36,145.72
2018,2,8,7,45,443.0,33.5,1.0,11.75,91.0,359.03,285.79
2018,2,8,8,0,555.0,41.0,1.0,12.5,132.0,462.02,375.44
2018,2,8,8,15,621.0,47.0,0.95,13.05,178.5,531.64,432.13
2018,2,8,8,30,687.0,53.0,0.9,13.6,225.0,611.32,492.75
2018,2,8,8,45,729.0,57.0,0.9,14.15,270.5,671.69,536.37
2018,2,8,9,0,771.0,61.0,0.9,14.7,316.0,731.84,577.94
2018,2,8,9,15,802.5,63.5,0.9,15.4,359.0,780.53,609.4
2018,2,8,9,30,834.0,66.0,0.9,16.1,402.0,827.53,638.69
2018,2,8,9,45,857.0,67.0,0.95,16.75,440.0,862.95,660.21
2018,2,8,10,0,880.0,68.0,1.0,17.4,478.0,886.71,673.64
2018,2,8,10,15,894.0,70.0,1.05,17.9,510.0,909.48,686.81
2018,2,8,10,30,908.0,72.0,1.1,18.4,542.0,928.84,697.68
2018,2,8,10,45,918.0,73.0,1.15,18.9,567.5,939.64,702.96
2018,2,8,11,0,928.0,74.0,1.2,19.4,593.0,946.67,705.98
2018,2,8,11,15,934.0,75.0,1.3,19.75,610.5,946.2,705.46
2018,2,8,11,30,940.0,76.0,1.4,20.1,628.0,941.81,702.54
2018,2,8,11,45,943.5,76.5,1.45,20.45,638.0,930.65,694.56
2018,2,8,12,0,947.0,77.0,1.5,20.8,648.0,915.64,684.22
2018,2,8,12,15,948.0,76.5,1.6,20.95,649.5,893.51,670.41
2018,2,8,12,30,949.0,76.0,1.7,21.1,651.0,867.75,654.14
2018,2,8,12,45,948.0,75.5,1.75,21.25,645.0,836.88,633.79
2018,2,8,13,0,947.0,75.0,1.8,21.4,639.0,802.72,611.1
2018,2,8,13,15,943.0,74.0,1.9,21.45,624.5,762.69,584.81
2018,2,8,13,30,939.0,73.0,2.0,21.5,610.0,719.91,556.02
2018,2,8,13,45,932.0,72.0,2.05,21.55,588.5,672.67,521.03
2018,2,8,14,0,925.0,71.0,2.1,21.6,567.0,623.34,483.52
2018,2,8,14,15,913.5,69.0,2.0,21.45,537.5,568.68,440.57
2018,2,8,14,30,902.0,67.0,1.9,21.3,508.0,512.89,395.53
2018,2,8,14,45,886.0,65.0,1.85,21.15,473.0,454.28,347.12
2018,2,8,15,0,870.0,63.0,1.8,21.0,438.0,395.56,297.08
2018,2,8,15,15,847.0,60.5,1.8,21.0,397.5,334.27,243.76
2018,2,8,15,30,824.0,58.0,1.8,21.0,357.0,272.77,189.44
2018,2,8,15,45,791.0,55.0,1.4,19.7,312.5,211.4,136.39
2018,2,8,16,0,758.0,52.0,1.0,18.4,268.0,153.19,88.43
2018,2,8,16,15,707.0,48.0,1.05,17.75,221.5,96.13,48.63
2018,2,8,16,30,656.0,44.0,1.1,17.1,175.0,45.1,26.67
2018,2,8,16,45,553.5,38.0,1.15,16.45,128.5,32.78,22.89
2018,2,8,17,0,451.0,32.0,1.2,15.8,82.0,26.03,16.2
2018,2,8,17,15,284.0,22.0,1.15,15.65,48.0,18.22,2.31
2018,2,8,17,30,117.0,12.0,1.1,15.5,14.0,10.91,0.0
2018,2,8,17,45,58.5,6.0,1.1,15.35,7.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.55,12.2,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.45,12.15,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.35,12.1,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.35,11.75,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,2,9,6,45,18.5,2.0,0.7,11.55,1.5,0.0,0.0
2018,2,9,7,0,37.0,4.0,0.8,11.5,3.0,0.0,0.0
2018,2,9,7,15,220.5,14.5,0.95,12.1,29.0,132.79,0.0
2018,2,9,7,30,404.0,25.0,1.1,12.7,55.0,291.2,179.23
2018,2,9,7,45,509.0,31.5,1.2,13.3,97.5,391.3,311.19
2018,2,9,8,0,614.0,38.0,1.3,13.9,140.0,492.57,399.09
2018,2,9,8,15,675.5,42.5,1.3,14.4,187.0,566.6,458.88
2018,2,9,8,30,737.0,47.0,1.3,14.9,234.0,642.79,517.07
2018,2,9,8,45,775.0,50.5,1.35,15.4,280.0,700.79,559.43
2018,2,9,9,0,813.0,54.0,1.4,15.9,326.0,758.33,599.78
2018,2,9,9,15,838.5,56.5,1.45,16.55,368.5,794.69,623.33
2018,2,9,9,30,864.0,59.0,1.5,17.2,411.0,837.09,650.58
2018,2,9,9,45,881.0,62.0,1.55,17.9,449.0,870.4,670.71
2018,2,9,10,0,898.0,65.0,1.6,18.6,487.0,900.76,688.55
2018,2,9,10,15,910.0,66.5,1.7,19.1,518.5,921.36,700.76
2018,2,9,10,30,922.0,68.0,1.8,19.6,550.0,938.46,710.7
2018,2,9,10,45,930.5,69.5,1.95,20.1,575.0,948.67,716.69
2018,2,9,11,0,939.0,71.0,2.1,20.6,600.0,955.03,720.21
2018,2,9,11,15,944.0,72.5,2.2,20.95,617.5,954.28,718.94
2018,2,9,11,30,949.0,74.0,2.3,21.3,635.0,949.56,715.2
2018,2,9,11,45,924.0,82.0,2.45,21.65,635.5,922.2,696.79
2018,2,9,12,0,899.0,90.0,2.6,22.0,636.0,891.6,676.27
2018,2,9,12,15,861.0,102.0,2.6,22.2,626.0,859.3,653.7
2018,2,9,12,30,823.0,114.0,2.6,22.4,616.0,816.89,624.12
2018,2,9,12,45,794.5,119.5,2.65,22.65,600.0,773.34,593.85
2018,2,9,13,0,766.0,125.0,2.7,22.9,584.0,731.64,564.66
2018,2,9,13,15,747.0,125.5,2.65,22.95,565.0,687.15,532.0
2018,2,9,13,30,728.0,126.0,2.6,23.0,546.0,641.56,497.85
2018,2,9,13,45,777.0,109.5,2.5,23.1,543.0,619.22,480.58
2018,2,9,14,0,826.0,93.0,2.4,23.2,540.0,592.62,459.21
2018,2,9,14,15,754.0,104.5,2.3,23.1,496.5,522.88,404.84
2018,2,9,14,30,682.0,116.0,2.2,23.0,453.0,457.3,352.95
2018,2,9,14,45,652.0,112.0,2.05,22.9,416.0,400.33,306.56
2018,2,9,15,0,622.0,108.0,1.9,22.8,379.0,345.35,260.71
2018,2,9,15,15,598.0,101.5,1.9,22.8,342.0,292.3,215.59
2018,2,9,15,30,574.0,95.0,1.9,22.8,305.0,241.24,171.5
2018,2,9,15,45,559.5,84.5,1.5,21.4,268.5,190.73,128.32
2018,2,9,16,0,545.0,74.0,1.1,20.0,232.0,141.63,87.79
2018,2,9,16,15,413.5,72.0,1.15,19.05,180.0,90.78,54.71
2018,2,9,16,30,282.0,70.0,1.2,18.1,128.0,57.08,39.49
2018,2,9,16,45,280.0,53.0,1.25,17.15,98.0,40.52,29.55
2018,2,9,17,0,278.0,36.0,1.3,16.2,68.0,29.22,18.98
2018,2,9,17,15,195.5,24.5,1.35,15.75,42.0,19.33,4.61
2018,2,9,17,30,113.0,13.0,1.4,15.3,16.0,11.82,0.0
2018,2,9,17,45,56.5,6.5,1.4,14.9,8.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,10,6,45,20.0,2.5,1.2,8.8,2.0,0.0,0.0
2018,2,10,7,0,40.0,5.0,1.2,9.0,4.0,0.0,0.0
2018,2,10,7,15,206.5,16.0,1.45,9.75,30.0,126.89,0.0
2018,2,10,7,30,373.0,27.0,1.7,10.5,56.0,287.18,190.19
2018,2,10,7,45,489.0,33.5,1.95,11.25,99.5,381.35,308.86
2018,2,10,8,0,605.0,40.0,2.2,12.0,143.0,489.88,403.86
2018,2,10,8,15,667.0,44.5,2.35,12.6,190.0,564.31,465.77
2018,2,10,8,30,729.0,49.0,2.5,13.2,237.0,640.84,526.44
2018,2,10,8,45,768.5,52.0,2.65,13.85,283.0,699.26,570.66
2018,2,10,9,0,808.0,55.0,2.8,14.5,329.0,757.29,612.94
2018,2,10,9,15,834.0,58.0,3.05,15.15,372.0,794.74,639.28
2018,2,10,9,30,860.0,61.0,3.3,15.8,415.0,838.24,669.52
2018,2,10,9,45,837.5,71.5,3.6,16.5,442.0,855.43,680.22
2018,2,10,10,0,815.0,82.0,3.9,17.2,469.0,859.33,681.31
2018,2,10,10,15,738.5,107.0,4.2,17.55,475.0,833.09,661.38
2018,2,10,10,30,662.0,132.0,4.5,17.9,481.0,796.05,634.04
2018,2,10,10,45,690.5,131.5,4.8,18.25,510.0,821.06,652.56
2018,2,10,11,0,719.0,131.0,5.1,18.6,539.0,842.94,668.41
2018,2,10,11,15,796.0,112.0,5.25,18.75,576.0,878.29,693.81
2018,2,10,11,30,873.0,93.0,5.4,18.9,613.0,915.02,720.13
2018,2,10,11,45,856.0,100.0,5.55,19.05,616.5,893.76,704.49
2018,2,10,12,0,839.0,107.0,5.7,19.2,620.0,869.25,686.82
2018,2,10,12,15,844.5,106.0,5.8,19.25,623.5,851.8,674.37
2018,2,10,12,30,850.0,105.0,5.9,19.3,627.0,830.81,659.33
2018,2,10,12,45,872.0,98.0,6.05,19.3,629.0,812.63,646.77
2018,2,10,13,0,894.0,91.0,6.2,19.3,631.0,784.49,626.75
2018,2,10,13,15,807.5,112.0,6.2,19.2,591.5,715.34,575.11
2018,2,10,13,30,721.0,133.0,6.2,19.1,552.0,645.54,519.86
2018,2,10,13,45,632.0,153.0,6.25,19.0,510.5,574.29,462.96
2018,2,10,14,0,543.0,173.0,6.3,18.9,469.0,503.83,406.06
2018,2,10,14,15,489.0,173.5,6.15,18.7,430.0,444.45,357.61
2018,2,10,14,30,435.0,174.0,6.0,18.5,391.0,389.08,311.84
2018,2,10,14,45,637.5,120.5,5.8,18.25,413.5,403.15,319.75
2018,2,10,15,0,840.0,67.0,5.6,18.0,436.0,390.54,302.65
2018,2,10,15,15,833.0,64.0,5.6,18.0,401.5,334.79,251.28
2018,2,10,15,30,826.0,61.0,5.6,18.0,367.0,278.56,198.84
2018,2,10,15,45,813.0,55.5,5.05,17.05,325.5,218.5,144.3
2018,2,10,16,0,800.0,50.0,4.5,16.1,284.0,159.24,93.08
2018,2,10,16,15,725.5,47.0,4.45,15.4,232.0,98.37,50.05
2018,2,10,16,30,651.0,44.0,4.4,14.7,180.0,46.43,27.03
2018,2,10,16,45,539.0,39.5,4.3,14.0,132.5,33.89,24.17
2018,2,10,17,0,427.0,35.0,4.2,13.3,85.0,28.43,18.67
2018,2,10,17,15,276.5,24.5,4.3,12.9,51.0,20.3,6.69
2018,2,10,17,30,126.0,14.0,4.4,12.5,17.0,12.73,0.0
2018,2,10,17,45,63.0,7.0,4.45,12.1,8.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,4.35,9.8,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,4.3,9.25,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,4.15,8.75,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.25,6.95,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,2.95,6.35,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.65,5.8,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.35,5.3,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.1,4.85,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.85,4.45,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.45,3.95,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.35,3.9,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.25,3.85,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,11,6,45,34.5,3.5,1.1,4.65,3.0,0.0,0.0
2018,2,11,7,0,69.0,7.0,1.1,4.9,6.0,0.0,0.0
2018,2,11,7,15,246.0,17.0,1.4,5.8,34.0,149.7,0.0
2018,2,11,7,30,423.0,27.0,1.7,6.7,62.0,308.66,217.54
2018,2,11,7,45,525.5,34.5,2.0,7.65,106.5,406.68,334.35
2018,2,11,8,0,628.0,42.0,2.3,8.6,151.0,508.93,424.71
2018,2,11,8,15,666.0,49.0,2.5,9.4,195.5,570.26,476.67
2018,2,11,8,30,704.0,56.0,2.7,10.2,240.0,632.06,526.42
2018,2,11,8,45,655.5,70.5,2.9,11.05,266.5,641.04,532.9
2018,2,11,9,0,607.0,85.0,3.1,11.9,293.0,638.27,529.56
2018,2,11,9,15,390.5,117.0,3.25,12.5,257.0,502.21,419.65
2018,2,11,9,30,174.0,149.0,3.4,13.1,221.0,325.7,272.0
2018,2,11,9,45,130.5,171.5,3.6,13.75,228.5,315.66,261.75
2018,2,11,10,0,87.0,194.0,3.8,14.4,236.0,286.5,235.5
2018,2,11,10,15,126.5,208.5,3.85,14.45,273.5,354.78,291.26
2018,2,11,10,30,166.0,223.0,3.9,14.5,311.0,406.24,332.59
2018,2,11,10,45,125.5,206.5,3.95,14.55,275.0,345.81,282.77
2018,2,11,11,0,85.0,190.0,4.0,14.6,239.0,286.26,233.53
2018,2,11,11,15,48.5,179.5,3.95,14.35,207.5,223.16,181.23
2018,2,11,11,30,12.0,169.0,3.9,14.1,176.0,166.61,133.63
2018,2,11,11,45,14.0,192.5,3.9,13.85,201.0,191.17,153.88
2018,2,11,12,0,16.0,216.0,3.9,13.6,226.0,215.66,173.87
2018,2,11,12,15,78.5,238.0,4.1,13.45,286.5,303.03,246.75
2018,2,11,12,30,141.0,260.0,4.3,13.3,347.0,387.76,316.05
2018,2,11,12,45,230.5,261.0,4.55,13.2,402.0,452.46,369.63
2018,2,11,13,0,320.0,262.0,4.8,13.1,457.0,522.54,426.52
2018,2,11,13,15,190.0,235.0,5.0,13.05,350.0,373.92,306.51
2018,2,11,13,30,60.0,208.0,5.2,13.0,243.0,238.36,194.32
2018,2,11,13,45,78.5,187.0,5.45,12.95,231.0,225.54,184.59
2018,2,11,14,0,97.0,166.0,5.7,12.9,219.0,218.25,178.95
2018,2,11,14,15,183.5,184.5,5.7,12.8,279.0,276.39,227.39
2018,2,11,14,30,270.0,203.0,5.7,12.7,339.0,330.02,270.5
2018,2,11,14,45,310.5,174.0,5.7,12.6,320.0,302.4,246.36
2018,2,11,15,0,351.0,145.0,5.7,12.5,301.0,274.67,221.07
2018,2,11,15,15,551.5,109.5,5.7,12.5,328.5,286.24,223.32
2018,2,11,15,30,752.0,74.0,5.7,12.5,356.0,272.45,200.57
2018,2,11,15,45,725.0,69.5,5.55,12.05,314.0,214.67,147.66
2018,2,11,16,0,698.0,65.0,5.4,11.6,272.0,156.77,97.31
2018,2,11,16,15,646.5,59.5,5.3,11.15,226.0,101.13,56.19
2018,2,11,16,30,595.0,54.0,5.2,10.7,180.0,51.64,32.08
2018,2,11,16,45,510.0,46.5,5.1,10.3,135.5,36.94,27.31
2018,2,11,17,0,425.0,39.0,5.0,9.9,91.0,31.98,22.14
2018,2,11,17,15,275.5,27.0,4.95,9.7,55.0,22.54,9.49
2018,2,11,17,30,126.0,15.0,4.9,9.5,19.0,13.64,0.0
2018,2,11,17,45,63.0,7.5,4.8,9.25,9.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.5,8.8,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.4,8.65,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.1,8.4,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.9,8.3,0.0,0.0,0.0
