Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,2,15,0.0,0.0,1.85,2.4,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.95,2.55,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,2.05,2.7,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,2.15,2.9,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,2.25,2.95,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.3,2.55,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.3,2.4,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.45,2.95,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,2,22,6,45,62.0,7.5,2.8,4.0,9.5,0.0,0.0
2018,2,22,7,0,124.0,15.0,3.0,4.5,19.0,77.84,0.0
2018,2,22,7,15,293.5,26.5,3.2,5.0,58.0,231.51,157.95
2018,2,22,7,30,463.0,38.0,3.4,5.5,97.0,367.26,305.75
2018,2,22,7,45,553.0,45.0,3.6,6.05,145.5,456.84,388.55
2018,2,22,8,0,643.0,52.0,3.8,6.6,194.0,552.72,471.65
2018,2,22,8,15,697.5,56.5,3.85,7.2,244.0,618.82,525.85
2018,2,22,8,30,752.0,61.0,3.9,7.8,294.0,692.83,583.88
2018,2,22,8,45,788.5,64.0,3.95,8.4,342.0,751.16,627.4
2018,2,22,9,0,825.0,67.0,4.0,9.0,390.0,808.73,668.91
2018,2,22,9,15,849.5,69.5,3.95,9.4,434.5,853.94,699.94
2018,2,22,9,30,874.0,72.0,3.9,9.8,479.0,896.93,728.66
2018,2,22,9,45,891.5,74.5,3.9,10.25,518.5,921.74,743.66
2018,2,22,10,0,909.0,77.0,3.9,10.7,558.0,952.47,762.96
2018,2,22,10,15,920.0,78.5,4.0,11.0,590.0,972.49,775.4
2018,2,22,10,30,931.0,80.0,4.1,11.3,622.0,988.85,785.37
2018,2,22,10,45,938.0,81.0,4.2,11.55,646.5,996.98,789.67
2018,2,22,11,0,945.0,82.0,4.3,11.8,671.0,1001.17,791.79
2018,2,22,11,15,949.5,83.5,4.5,11.85,689.0,999.59,791.54
2018,2,22,11,30,954.0,85.0,4.7,11.9,707.0,993.96,788.5
2018,2,22,11,45,935.5,92.0,4.85,12.0,709.0,969.65,771.47
2018,2,22,12,0,917.0,99.0,5.0,12.1,711.0,941.88,751.99
2018,2,22,12,15,752.5,139.0,5.15,11.95,642.0,832.57,672.54
2018,2,22,12,30,588.0,179.0,5.3,11.8,573.0,713.28,582.52
2018,2,22,12,45,388.0,218.5,5.45,11.7,477.5,563.77,463.01
2018,2,22,13,0,188.0,258.0,5.6,11.6,382.0,406.78,334.22
2018,2,22,13,15,131.0,194.5,5.7,11.4,280.0,290.18,239.53
2018,2,22,13,30,74.0,131.0,5.8,11.2,178.0,180.0,147.82
2018,2,22,13,45,56.5,141.5,5.85,11.0,176.5,167.73,137.26
2018,2,22,14,0,39.0,152.0,5.9,10.8,175.0,163.54,133.42
2018,2,22,14,15,287.5,163.0,5.9,10.6,322.0,321.03,266.92
2018,2,22,14,30,536.0,174.0,5.9,10.4,469.0,446.03,367.76
2018,2,22,14,45,329.5,172.0,5.9,10.2,349.5,311.97,256.15
2018,2,22,15,0,123.0,170.0,5.9,10.0,230.0,203.42,166.24
2018,2,22,15,15,331.5,143.0,5.9,10.0,286.5,244.85,196.11
2018,2,22,15,30,540.0,116.0,5.9,10.0,343.0,257.99,197.86
2018,2,22,15,45,373.5,118.0,5.65,9.55,267.0,183.98,137.74
2018,2,22,16,0,207.0,120.0,5.4,9.1,191.0,132.61,99.85
2018,2,22,16,15,343.0,96.5,5.15,8.65,193.0,108.31,74.29
2018,2,22,16,30,479.0,73.0,4.9,8.2,195.0,69.16,46.05
2018,2,22,16,45,452.5,62.5,4.65,7.8,158.0,48.89,38.82
2018,2,22,17,0,426.0,52.0,4.4,7.4,121.0,41.92,32.07
2018,2,22,17,15,309.0,40.0,4.25,7.1,81.0,33.03,23.11
2018,2,22,17,30,192.0,28.0,4.1,6.8,41.0,22.14,6.09
2018,2,22,17,45,100.5,15.0,4.0,6.5,21.5,13.64,0.0
2018,2,22,18,0,9.0,2.0,3.9,6.2,2.0,0.0,0.0
2018,2,22,18,15,4.5,1.0,3.7,5.95,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.35,5.45,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.2,5.2,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,2.9,4.8,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.8,4.55,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.7,4.3,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.4,3.7,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.2,3.25,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,2.0,2.75,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.8,2.25,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.65,1.75,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.55,0.9,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.5,0.55,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.5,0.25,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.5,0.05,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.5,-0.05,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.5,-0.25,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.5,-0.55,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.45,-0.8,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.4,-0.9,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.4,-1.05,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.4,-1.2,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.4,-1.4,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.4,-1.45,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.4,-1.55,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.4,-1.6,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.4,-1.65,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.4,-1.7,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.6,-0.3,0.0,0.0,0.0
2018,2,23,6,45,106.0,8.5,1.75,0.4,12.5,0.0,0.0
2018,2,23,7,0,212.0,17.0,1.9,1.1,25.0,125.64,0.0
2018,2,23,7,15,368.5,27.0,2.3,1.9,65.5,277.72,201.9
2018,2,23,7,30,525.0,37.0,2.7,2.7,106.0,405.51,340.66
2018,2,23,7,45,606.5,43.0,3.1,3.45,155.0,484.32,414.94
2018,2,23,8,0,688.0,49.0,3.5,4.2,204.0,576.31,494.4
2018,2,23,8,15,737.5,53.5,3.85,4.8,255.0,646.74,552.89
2018,2,23,8,30,787.0,58.0,4.2,5.4,306.0,718.24,610.44
2018,2,23,8,45,820.0,62.0,4.55,6.0,355.0,776.14,655.69
2018,2,23,9,0,853.0,66.0,4.9,6.6,404.0,833.04,699.09
2018,2,23,9,15,874.5,69.0,4.85,7.1,448.5,877.05,729.41
2018,2,23,9,30,896.0,72.0,4.8,7.6,493.0,909.63,750.4
2018,2,23,9,45,911.0,74.5,4.8,8.05,532.5,941.55,771.11
2018,2,23,10,0,926.0,77.0,4.8,8.5,572.0,970.25,789.21
2018,2,23,10,15,937.5,79.0,4.75,8.85,605.0,991.56,801.63
2018,2,23,10,30,949.0,81.0,4.7,9.2,638.0,1009.12,811.34
2018,2,23,10,45,957.0,82.5,4.7,9.55,664.0,1018.83,815.9
2018,2,23,11,0,965.0,84.0,4.7,9.9,690.0,1024.48,817.75
2018,2,23,11,15,970.5,84.5,4.7,10.15,708.0,1022.45,814.57
2018,2,23,11,30,976.0,85.0,4.7,10.4,726.0,1016.27,808.67
2018,2,23,11,45,979.0,85.5,4.7,10.6,736.0,1003.65,798.5
2018,2,23,12,0,982.0,86.0,4.7,10.8,746.0,986.96,785.62
2018,2,23,12,15,980.5,87.0,4.65,10.95,747.5,962.87,767.29
2018,2,23,12,30,979.0,88.0,4.6,11.1,749.0,935.02,746.42
2018,2,23,12,45,974.5,89.0,4.55,11.25,741.5,901.11,721.22
2018,2,23,13,0,970.0,90.0,4.5,11.4,734.0,863.91,693.67
2018,2,23,13,15,966.0,89.0,4.4,11.45,719.0,821.86,662.42
2018,2,23,13,30,962.0,88.0,4.3,11.5,704.0,776.93,628.95
2018,2,23,13,45,955.0,87.0,4.2,11.55,681.0,727.34,590.18
2018,2,23,14,0,948.0,86.0,4.1,11.6,658.0,675.56,548.17
2018,2,23,14,15,937.0,84.5,4.0,11.5,627.5,619.08,501.98
2018,2,23,14,30,926.0,83.0,3.9,11.4,597.0,561.31,453.47
2018,2,23,14,45,910.5,81.0,3.75,11.35,559.5,500.01,400.56
2018,2,23,15,0,895.0,79.0,3.6,11.3,522.0,437.83,345.45
2018,2,23,15,15,874.0,76.5,3.6,11.3,479.0,373.42,287.31
2018,2,23,15,30,853.0,74.0,3.6,11.3,436.0,310.11,229.01
2018,2,23,15,45,821.0,70.0,3.05,10.7,387.5,244.43,169.35
2018,2,23,16,0,789.0,66.0,2.5,10.1,339.0,181.89,114.59
2018,2,23,16,15,744.5,61.5,2.2,9.0,288.5,121.19,68.26
2018,2,23,16,30,700.0,57.0,1.9,7.9,238.0,65.85,38.95
2018,2,23,16,45,632.0,50.5,1.6,6.85,188.0,39.03,30.06
2018,2,23,17,0,564.0,44.0,1.3,5.8,138.0,34.93,26.08
2018,2,23,17,15,420.5,35.5,1.35,5.35,92.5,28.84,19.8
2018,2,23,17,30,277.0,27.0,1.4,4.9,47.0,22.77,8.28
2018,2,23,17,45,149.5,15.0,1.45,4.4,24.5,13.64,0.0
2018,2,23,18,0,22.0,3.0,1.5,3.9,2.0,0.0,0.0
2018,2,23,18,15,11.0,1.5,1.5,3.75,1.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.5,3.05,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.45,2.8,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.4,2.35,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.35,2.2,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.25,2.2,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.25,1.7,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.35,1.3,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.4,0.85,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.4,0.45,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.45,0.2,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.5,0.05,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.5,-0.05,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.55,-0.1,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.6,-0.1,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.7,0.75,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,2,24,6,45,76.0,10.0,1.85,2.5,13.0,0.0,0.0
2018,2,24,7,0,152.0,20.0,1.9,3.4,26.0,97.48,0.0
2018,2,24,7,15,292.5,31.5,2.2,4.3,64.0,240.39,179.7
2018,2,24,7,30,433.0,43.0,2.5,5.2,102.0,355.82,297.74
2018,2,24,7,45,475.0,53.0,2.75,6.1,142.0,416.56,354.48
2018,2,24,8,0,517.0,63.0,3.0,7.0,182.0,479.53,409.87
2018,2,24,8,15,420.0,88.5,3.1,7.6,199.5,454.09,388.7
2018,2,24,8,30,323.0,114.0,3.2,8.2,217.0,407.72,349.03
2018,2,24,8,45,426.5,116.5,3.25,8.8,274.5,521.31,442.6
2018,2,24,9,0,530.0,119.0,3.3,9.4,332.0,623.57,522.98
2018,2,24,9,15,511.5,137.5,3.4,9.9,361.0,642.71,535.43
2018,2,24,9,30,493.0,156.0,3.5,10.4,390.0,658.4,544.9
2018,2,24,9,45,672.0,124.5,3.55,10.9,471.0,800.8,651.86
2018,2,24,10,0,851.0,93.0,3.6,11.4,552.0,931.94,744.73
2018,2,24,10,15,849.5,99.5,3.7,11.8,580.0,945.67,751.55
2018,2,24,10,30,848.0,106.0,3.8,12.2,608.0,955.56,756.72
2018,2,24,10,45,853.0,109.5,3.9,12.55,632.0,964.26,761.33
2018,2,24,11,0,858.0,113.0,4.0,12.9,656.0,969.18,763.4
2018,2,24,11,15,812.5,130.0,4.1,13.05,655.5,937.84,740.31
2018,2,24,11,30,767.0,147.0,4.2,13.2,655.0,909.59,719.74
2018,2,24,11,45,675.5,180.0,4.3,13.3,632.0,847.71,675.01
2018,2,24,12,0,584.0,213.0,4.4,13.4,609.0,778.08,622.87
2018,2,24,12,15,568.0,220.0,4.45,13.45,605.5,754.36,604.91
2018,2,24,12,30,552.0,227.0,4.5,13.5,602.0,728.82,585.23
2018,2,24,12,45,529.0,233.5,4.6,13.5,590.0,695.45,559.79
2018,2,24,13,0,506.0,240.0,4.7,13.5,578.0,661.24,533.48
2018,2,24,13,15,476.0,241.5,4.7,13.45,554.5,616.34,498.46
2018,2,24,13,30,446.0,243.0,4.7,13.4,531.0,572.01,463.54
2018,2,24,13,45,421.5,240.0,4.75,13.4,504.5,527.98,428.65
2018,2,24,14,0,397.0,237.0,4.8,13.4,478.0,477.6,388.4
2018,2,24,14,15,420.0,220.0,4.75,13.3,464.5,457.0,371.41
2018,2,24,14,30,443.0,203.0,4.7,13.2,451.0,426.05,345.49
2018,2,24,14,45,471.0,183.0,4.7,13.1,431.5,391.59,315.91
2018,2,24,15,0,499.0,163.0,4.7,13.0,412.0,353.52,282.17
2018,2,24,15,15,580.0,129.5,4.7,13.0,395.5,320.72,250.22
2018,2,24,15,30,661.0,96.0,4.7,13.0,379.0,274.6,205.18
2018,2,24,15,45,638.5,88.5,4.4,12.5,337.5,218.85,154.73
2018,2,24,16,0,616.0,81.0,4.1,12.0,296.0,165.39,107.96
2018,2,24,16,15,562.5,74.5,3.7,11.3,249.0,112.37,67.71
2018,2,24,16,30,509.0,68.0,3.3,10.6,202.0,65.99,41.99
2018,2,24,16,45,454.0,58.5,2.95,9.85,159.5,44.98,35.05
2018,2,24,17,0,399.0,49.0,2.6,9.1,117.0,38.71,29.1
2018,2,24,17,15,309.5,38.5,2.55,8.65,80.5,31.22,21.65
2018,2,24,17,30,220.0,28.0,2.5,8.2,44.0,22.09,8.96
2018,2,24,17,45,116.5,15.0,2.5,7.7,23.0,13.64,0.0
2018,2,24,18,0,13.0,2.0,2.5,7.2,2.0,0.0,0.0
2018,2,24,18,15,6.5,1.0,2.45,6.95,1.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.85,5.45,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.65,4.95,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.35,4.05,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.25,3.75,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.25,3.45,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.35,2.85,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.45,2.55,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.55,2.3,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.65,2.05,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.7,1.9,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.65,1.75,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.6,1.45,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.55,1.15,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.5,0.65,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.45,0.4,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.4,0.25,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.35,-0.05,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,25,6,45,90.5,10.0,1.35,2.25,14.0,9.1,0.0
2018,2,25,7,0,181.0,20.0,1.4,3.0,28.0,135.67,0.0
2018,2,25,7,15,328.0,31.5,1.4,3.75,69.0,261.79,201.07
2018,2,25,7,30,475.0,43.0,1.4,4.5,110.0,383.16,319.69
2018,2,25,7,45,558.5,50.0,1.45,5.3,159.0,470.11,396.46
2018,2,25,8,0,642.0,57.0,1.5,6.1,208.0,562.49,472.91
2018,2,25,8,15,694.5,62.0,1.6,6.95,258.5,633.7,528.42
2018,2,25,8,30,747.0,67.0,1.7,7.8,309.0,701.27,578.74
2018,2,25,8,45,782.5,70.0,1.8,8.7,357.5,759.06,619.62
2018,2,25,9,0,818.0,73.0,1.9,9.6,406.0,815.93,658.5
2018,2,25,9,15,842.5,76.0,1.95,10.35,450.5,861.82,688.2
2018,2,25,9,30,867.0,79.0,2.0,11.1,495.0,905.45,715.7
2018,2,25,9,45,884.5,80.0,2.1,11.85,533.5,937.46,735.12
2018,2,25,10,0,902.0,81.0,2.2,12.6,572.0,956.82,745.68
2018,2,25,10,15,915.0,82.5,2.15,13.05,605.0,978.61,757.17
2018,2,25,10,30,928.0,84.0,2.1,13.5,638.0,996.78,766.1
2018,2,25,10,45,937.0,85.0,2.05,13.95,664.0,1006.7,769.51
2018,2,25,11,0,946.0,86.0,2.0,14.4,690.0,1012.67,770.45
2018,2,25,11,15,952.0,86.5,2.05,14.65,708.0,1011.13,768.44
2018,2,25,11,30,958.0,87.0,2.1,14.9,726.0,1005.52,763.96
2018,2,25,11,45,961.5,87.5,2.1,15.2,736.0,993.5,754.61
2018,2,25,12,0,965.0,88.0,2.1,15.5,746.0,977.45,742.8
2018,2,25,12,15,964.0,88.5,2.25,15.7,747.0,953.46,727.72
2018,2,25,12,30,963.0,89.0,2.4,15.9,748.0,925.76,710.02
2018,2,25,12,45,959.0,89.5,2.5,16.05,740.5,892.03,687.66
2018,2,25,13,0,955.0,90.0,2.6,16.2,733.0,855.05,662.88
2018,2,25,13,15,951.5,89.0,2.7,16.2,718.0,813.79,635.17
2018,2,25,13,30,948.0,88.0,2.8,16.2,703.0,769.66,605.05
2018,2,25,13,45,941.5,86.5,2.95,16.25,680.0,720.35,569.4
2018,2,25,14,0,935.0,85.0,3.1,16.3,657.0,668.85,530.14
2018,2,25,14,15,925.0,83.5,3.2,16.1,627.0,613.44,486.88
2018,2,25,14,30,915.0,82.0,3.3,15.9,597.0,556.67,441.04
2018,2,25,14,45,900.5,79.5,3.4,15.75,560.0,495.8,390.3
2018,2,25,15,0,886.0,77.0,3.5,15.6,523.0,434.64,337.56
2018,2,25,15,15,865.0,74.5,3.5,15.6,480.0,369.83,280.13
2018,2,25,15,30,844.0,72.0,3.5,15.6,437.0,306.94,223.15
2018,2,25,15,45,814.0,69.0,3.5,14.7,390.0,243.04,166.24
2018,2,25,16,0,784.0,66.0,3.5,13.8,343.0,182.01,113.53
2018,2,25,16,15,690.5,62.5,3.3,12.8,280.5,117.74,66.48
2018,2,25,16,30,597.0,59.0,3.1,11.8,218.0,61.28,35.92
2018,2,25,16,45,465.0,48.5,2.9,10.8,157.0,36.47,27.29
2018,2,25,17,0,333.0,38.0,2.7,9.8,96.0,28.84,20.24
2018,2,25,17,15,166.5,22.0,2.85,9.35,51.0,16.41,8.74
2018,2,25,17,30,0.0,6.0,3.0,8.9,6.0,5.26,0.0
2018,2,25,17,45,0.0,3.0,3.15,8.45,3.0,2.73,0.0
2018,2,25,18,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,2,25,18,15,0.0,0.0,3.35,7.95,0.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,3.45,7.8,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,3.4,7.65,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,3.1,7.35,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.85,7.15,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,2.95,7.2,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,2.95,7.2,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.65,7.25,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.6,7.35,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.65,7.45,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,2.85,7.55,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.35,7.75,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,3.65,7.85,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,4.0,7.9,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,4.05,7.95,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,4.05,8.05,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,4.0,8.1,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.75,8.15,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,3.6,8.25,1.5,1.36,0.0
2018,2,26,7,0,0.0,3.0,3.5,8.3,3.0,2.63,0.0
2018,2,26,7,15,0.0,6.0,3.6,8.4,6.0,5.26,0.0
2018,2,26,7,30,0.0,9.0,3.7,8.5,9.0,7.9,1.09
2018,2,26,7,45,0.0,10.5,3.75,8.55,10.5,9.22,2.36
2018,2,26,8,0,0.0,12.0,3.8,8.6,12.0,10.54,3.58
2018,2,26,8,15,0.0,14.0,3.85,8.75,14.0,12.3,5.15
2018,2,26,8,30,0.0,16.0,3.9,8.9,16.0,14.07,6.7
2018,2,26,8,45,0.0,31.0,4.0,9.05,31.0,27.31,18.25
2018,2,26,9,0,0.0,46.0,4.1,9.2,46.0,40.59,29.73
2018,2,26,9,15,9.5,92.0,4.15,9.5,96.5,90.9,73.37
2018,2,26,9,30,19.0,138.0,4.2,9.8,147.0,146.0,120.26
2018,2,26,9,45,38.0,159.0,4.2,10.1,179.0,196.86,163.23
2018,2,26,10,0,57.0,180.0,4.2,10.4,211.0,237.39,196.96
2018,2,26,10,15,122.5,207.0,4.15,10.6,279.0,346.37,287.69
2018,2,26,10,30,188.0,234.0,4.1,10.8,347.0,438.9,362.66
2018,2,26,10,45,333.5,233.5,4.05,10.95,444.0,593.04,486.09
2018,2,26,11,0,479.0,233.0,4.0,11.1,541.0,745.83,603.3
2018,2,26,11,15,464.0,244.5,3.95,11.3,549.0,737.8,594.32
2018,2,26,11,30,449.0,256.0,3.9,11.5,557.0,727.53,584.85
2018,2,26,11,45,426.0,258.5,3.8,11.65,547.5,698.31,561.32
2018,2,26,12,0,403.0,261.0,3.7,11.8,538.0,667.82,536.99
2018,2,26,12,15,400.5,263.5,3.65,11.9,539.0,654.42,526.23
2018,2,26,12,30,398.0,266.0,3.6,12.0,540.0,639.28,514.09
2018,2,26,12,45,580.5,211.0,3.55,12.05,606.5,715.58,575.35
2018,2,26,13,0,763.0,156.0,3.5,12.1,673.0,784.21,628.32
2018,2,26,13,15,837.0,128.0,3.4,12.05,684.5,775.26,621.27
2018,2,26,13,30,911.0,100.0,3.3,12.0,696.0,757.11,608.09
2018,2,26,13,45,831.0,120.0,3.25,12.0,649.5,685.74,552.33
2018,2,26,14,0,751.0,140.0,3.2,12.0,603.0,614.81,496.11
2018,2,26,14,15,589.5,170.0,3.15,11.85,523.0,510.33,412.87
2018,2,26,14,30,428.0,200.0,3.1,11.7,443.0,416.05,336.74
2018,2,26,14,45,397.5,197.0,3.1,11.55,411.5,370.9,299.35
2018,2,26,15,0,367.0,194.0,3.1,11.4,380.0,325.1,260.72
2018,2,26,15,15,419.0,166.0,3.1,11.4,362.0,295.32,233.01
2018,2,26,15,30,471.0,138.0,3.1,11.4,344.0,256.18,196.05
2018,2,26,15,45,369.0,135.0,3.15,10.75,285.5,197.68,148.19
2018,2,26,16,0,267.0,132.0,3.2,10.1,227.0,151.8,112.77
2018,2,26,16,15,289.5,113.0,3.1,9.6,202.5,118.08,84.35
2018,2,26,16,30,312.0,94.0,3.0,9.1,178.0,79.39,57.33
2018,2,26,16,45,263.0,78.5,2.85,8.6,139.5,60.63,49.42
2018,2,26,17,0,214.0,63.0,2.7,8.1,101.0,49.26,38.77
2018,2,26,17,15,167.0,46.0,2.65,7.7,70.0,36.5,26.58
2018,2,26,17,30,120.0,29.0,2.6,7.3,39.0,23.41,11.78
2018,2,26,17,45,68.0,16.0,2.5,6.95,21.0,14.55,0.0
2018,2,26,18,0,16.0,3.0,2.4,6.6,3.0,0.0,0.0
2018,2,26,18,15,8.0,1.5,2.3,6.35,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,2.15,5.85,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,2.05,5.4,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,2.0,5.05,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,2.25,4.6,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,2.65,4.55,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,3.0,4.6,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,3.3,4.7,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,3.6,4.8,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,3.75,4.75,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,3.9,4.7,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,4.05,4.7,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,4.2,4.7,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,4.05,4.55,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,3.9,4.4,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,3.75,4.25,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,3.6,4.1,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,3.6,3.9,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,3.6,3.8,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,3.6,3.7,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,3.65,3.6,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,3.7,3.4,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,3.7,3.3,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,3.65,3.1,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,3.6,2.9,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,3.5,2.75,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,3.4,2.6,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,3.3,2.35,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,3.2,2.1,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,3.05,1.9,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,2.9,1.7,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.9,1.55,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.9,1.4,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.85,1.2,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.8,0.95,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.8,0.9,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.8,0.8,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.8,0.7,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,3.05,1.2,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,3.3,1.7,0.0,0.0,0.0
2018,2,27,6,45,144.5,11.5,3.6,2.2,19.0,79.56,0.0
2018,2,27,7,0,289.0,23.0,3.9,2.7,38.0,199.56,0.0
2018,2,27,7,15,431.5,31.0,4.1,3.3,81.5,322.92,259.9
2018,2,27,7,30,574.0,39.0,4.3,3.9,125.0,435.42,370.79
2018,2,27,7,45,648.0,44.5,4.5,4.55,176.0,519.86,448.13
2018,2,27,8,0,722.0,50.0,4.7,5.2,227.0,608.23,523.49
2018,2,27,8,15,767.0,54.5,4.7,5.9,278.5,676.95,578.85
2018,2,27,8,30,812.0,59.0,4.7,6.6,330.0,746.38,632.31
2018,2,27,8,45,841.5,62.0,4.75,7.25,379.0,801.17,672.65
2018,2,27,9,0,871.0,65.0,4.8,7.9,428.0,846.19,704.31
2018,2,27,9,15,891.5,68.0,4.7,8.45,473.0,889.57,733.17
2018,2,27,9,30,912.0,71.0,4.6,9.0,518.0,930.47,759.42
2018,2,27,9,45,926.5,73.5,4.5,9.55,557.5,962.33,778.41
2018,2,27,10,0,941.0,76.0,4.4,10.1,597.0,990.87,794.69
2018,2,27,10,15,951.5,77.5,4.4,10.5,630.0,1010.75,806.0
2018,2,27,10,30,962.0,79.0,4.4,10.9,663.0,1026.82,814.68
2018,2,27,10,45,969.0,81.0,4.4,11.3,689.0,1036.15,818.69
2018,2,27,11,0,976.0,83.0,4.4,11.7,715.0,1041.35,819.98
2018,2,27,11,15,980.5,84.0,4.4,11.95,733.0,1038.76,816.44
2018,2,27,11,30,985.0,85.0,4.4,12.2,751.0,1031.97,810.2
2018,2,27,11,45,987.0,85.5,4.35,12.5,760.5,1018.09,798.53
2018,2,27,12,0,989.0,86.0,4.3,12.8,770.0,1000.12,784.22
2018,2,27,12,15,987.5,87.5,4.25,12.95,771.5,976.17,766.32
2018,2,27,12,30,986.0,89.0,4.2,13.1,773.0,948.4,746.02
2018,2,27,12,45,981.5,89.5,4.15,13.25,765.0,913.4,720.65
2018,2,27,13,0,977.0,90.0,4.1,13.4,757.0,875.1,692.95
2018,2,27,13,15,972.5,89.5,3.95,13.45,741.5,832.64,661.93
2018,2,27,13,30,968.0,89.0,3.8,13.5,726.0,787.3,628.73
2018,2,27,13,45,960.5,88.0,3.7,13.6,702.5,736.78,590.28
2018,2,27,14,0,953.0,87.0,3.6,13.7,679.0,684.1,548.35
2018,2,27,14,15,943.0,85.0,3.4,13.65,648.0,627.09,502.08
2018,2,27,14,30,933.0,83.0,3.2,13.6,617.0,568.71,453.54
2018,2,27,14,45,917.0,80.5,3.05,13.55,578.0,505.98,400.41
2018,2,27,15,0,901.0,78.0,2.9,13.5,539.0,443.11,345.62
2018,2,27,15,15,880.5,75.5,2.9,13.5,495.5,377.34,287.3
2018,2,27,15,30,860.0,73.0,2.9,13.5,452.0,313.48,229.31
2018,2,27,15,45,832.0,70.0,2.35,12.95,404.5,248.86,170.9
2018,2,27,16,0,804.0,67.0,1.8,12.4,357.0,186.86,116.82
2018,2,27,16,15,763.0,62.0,1.65,11.3,306.0,124.76,69.51
2018,2,27,16,30,722.0,57.0,1.5,10.2,255.0,67.58,38.78
2018,2,27,16,45,639.0,52.0,1.35,9.15,201.5,43.49,33.9
2018,2,27,17,0,556.0,47.0,1.2,8.1,148.0,36.96,27.8
2018,2,27,17,15,418.5,39.0,1.25,7.6,101.5,31.43,22.24
2018,2,27,17,30,281.0,31.0,1.3,7.1,55.0,25.97,14.44
2018,2,27,17,45,154.0,18.0,1.35,6.6,29.5,16.37,0.0
2018,2,27,18,0,27.0,5.0,1.4,6.1,4.0,0.0,0.0
2018,2,27,18,15,13.5,2.5,1.45,5.9,2.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.45,2.65,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.55,2.4,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.8,3.15,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,2,28,6,45,27.0,10.5,2.2,4.8,12.0,22.51,0.0
2018,2,28,7,0,54.0,21.0,2.4,5.6,24.0,66.47,7.78
2018,2,28,7,15,107.5,38.0,2.6,6.3,52.0,130.19,102.56
2018,2,28,7,30,161.0,55.0,2.8,7.0,80.0,188.31,157.72
2018,2,28,7,45,159.5,75.0,2.95,7.65,107.0,218.53,185.66
2018,2,28,8,0,158.0,95.0,3.1,8.3,134.0,234.19,200.13
2018,2,28,8,15,216.5,111.5,3.15,8.8,177.5,316.49,270.83
2018,2,28,8,30,275.0,128.0,3.2,9.3,221.0,389.23,331.71
2018,2,28,8,45,308.5,139.5,3.3,9.85,258.0,437.64,370.78
2018,2,28,9,0,342.0,151.0,3.4,10.4,295.0,487.25,409.94
2018,2,28,9,15,252.0,182.5,3.4,10.85,294.5,453.46,378.32
2018,2,28,9,30,162.0,214.0,3.4,11.3,294.0,395.89,328.04
2018,2,28,9,45,116.5,222.0,3.45,11.7,282.0,362.35,298.65
2018,2,28,10,0,71.0,230.0,3.5,12.1,270.0,309.39,253.54
2018,2,28,10,15,66.0,236.5,3.5,12.35,275.0,309.64,252.95
2018,2,28,10,30,61.0,243.0,3.5,12.6,280.0,309.8,252.14
2018,2,28,10,45,183.0,262.5,3.55,12.85,380.5,464.75,378.15
2018,2,28,11,0,305.0,282.0,3.6,13.1,481.0,618.7,497.71
2018,2,28,11,15,483.0,234.5,3.6,13.15,559.0,746.15,596.31
2018,2,28,11,30,661.0,187.0,3.6,13.2,637.0,859.45,680.84
2018,2,28,11,45,676.5,184.0,3.6,13.25,650.0,857.29,677.85
2018,2,28,12,0,692.0,181.0,3.6,13.3,663.0,851.61,673.36
2018,2,28,12,15,642.0,200.5,3.6,13.2,648.0,807.85,641.19
2018,2,28,12,30,592.0,220.0,3.6,13.1,633.0,758.26,603.82
2018,2,28,12,45,444.0,266.5,3.6,13.0,574.5,661.11,528.19
2018,2,28,13,0,296.0,313.0,3.6,12.9,516.0,559.97,448.58
2018,2,28,13,15,293.5,306.0,3.55,12.75,504.0,534.75,429.76
2018,2,28,13,30,291.0,299.0,3.5,12.6,492.0,508.89,409.85
2018,2,28,13,45,241.0,293.5,3.5,12.5,449.5,444.07,358.76
2018,2,28,14,0,191.0,288.0,3.5,12.4,407.0,392.48,317.55
2018,2,28,14,15,171.0,275.5,3.4,12.25,378.5,355.79,288.19
2018,2,28,14,30,151.0,263.0,3.3,12.1,350.0,320.97,260.06
2018,2,28,14,45,178.5,243.5,3.25,11.9,340.0,303.88,246.06
2018,2,28,15,0,206.0,224.0,3.2,11.7,330.0,283.82,228.88
2018,2,28,15,15,243.0,201.5,3.2,11.7,317.0,263.08,210.01
2018,2,28,15,30,280.0,179.0,3.2,11.7,304.0,235.47,184.46
2018,2,28,15,45,210.5,160.0,2.9,11.3,248.0,182.69,141.46
2018,2,28,16,0,141.0,141.0,2.6,10.9,192.0,139.88,107.91
2018,2,28,16,15,114.0,109.0,2.4,10.6,146.5,100.54,76.36
2018,2,28,16,30,87.0,77.0,2.2,10.3,101.0,65.69,49.63
2018,2,28,16,45,57.5,58.0,1.95,10.0,72.5,47.93,37.79
2018,2,28,17,0,28.0,39.0,1.7,9.7,44.0,34.37,25.31
2018,2,28,17,15,17.5,27.5,1.75,9.55,30.5,24.53,16.03
2018,2,28,17,30,7.0,16.0,1.8,9.4,17.0,14.36,5.69
2018,2,28,17,45,8.0,9.0,1.8,9.25,9.5,8.19,0.0
2018,2,28,18,0,9.0,2.0,1.8,9.1,2.0,0.0,0.0
2018,2,28,18,15,4.5,1.0,1.85,9.05,1.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.55,8.35,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.45,8.9,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.7,9.05,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.8,9.05,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,3.75,8.95,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,3.75,8.85,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,3.9,8.75,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,4.1,8.65,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,4.2,8.6,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,4.3,8.6,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,4.4,8.6,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,4.55,8.75,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,4.7,8.9,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,4.9,9.05,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,5.1,9.2,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,5.1,9.35,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,5.1,9.65,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,5.15,9.9,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,5.25,10.05,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,5.3,10.1,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,5.3,10.3,0.0,0.0,0.0
2018,3,1,6,45,12.0,9.5,5.35,10.4,10.0,14.42,0.0
2018,3,1,7,0,24.0,19.0,5.4,10.5,20.0,39.05,9.15
2018,3,1,7,15,48.0,37.0,5.45,10.65,43.5,81.2,61.51
2018,3,1,7,30,72.0,55.0,5.5,10.8,67.0,119.4,97.08
2018,3,1,7,45,85.5,65.0,5.5,10.95,83.5,139.6,116.25
2018,3,1,8,0,99.0,75.0,5.5,11.1,100.0,162.01,136.7
2018,3,1,8,15,49.5,49.5,5.35,11.2,62.0,92.8,76.43
2018,3,1,8,30,0.0,24.0,5.2,11.3,24.0,21.12,12.69
2018,3,1,8,45,8.0,50.0,5.05,11.45,53.5,50.81,38.65
2018,3,1,9,0,16.0,76.0,4.9,11.6,83.0,86.43,69.39
2018,3,1,9,15,56.5,115.0,4.9,11.8,143.0,164.56,136.95
2018,3,1,9,30,97.0,154.0,4.9,12.0,203.0,261.36,218.38
2018,3,1,9,45,86.5,173.5,4.95,12.2,219.5,274.49,227.79
2018,3,1,10,0,76.0,193.0,5.0,12.4,236.0,269.69,222.73
2018,3,1,10,15,62.5,208.5,4.95,12.5,245.0,273.1,224.3
2018,3,1,10,30,49.0,224.0,4.9,12.6,254.0,275.92,225.39
2018,3,1,10,45,25.5,179.5,4.85,12.7,195.0,202.17,163.98
2018,3,1,11,0,2.0,135.0,4.8,12.8,136.0,123.85,98.22
2018,3,1,11,15,4.0,140.0,4.8,12.8,142.5,130.31,103.63
2018,3,1,11,30,6.0,145.0,4.8,12.8,149.0,136.7,108.9
2018,3,1,11,45,8.0,164.5,4.8,12.8,170.0,156.8,125.45
2018,3,1,12,0,10.0,184.0,4.8,12.8,191.0,176.81,141.84
2018,3,1,12,15,30.5,205.5,4.85,12.75,227.0,224.89,181.86
2018,3,1,12,30,51.0,227.0,4.9,12.7,263.0,262.23,212.77
2018,3,1,12,45,268.0,229.0,4.95,12.65,415.0,464.04,380.32
2018,3,1,13,0,485.0,231.0,5.0,12.6,567.0,637.84,518.83
2018,3,1,13,15,385.0,264.5,5.05,12.55,527.5,561.81,456.86
2018,3,1,13,30,285.0,298.0,5.1,12.5,488.0,503.56,409.04
2018,3,1,13,45,482.0,226.5,5.15,12.4,535.5,556.65,454.43
2018,3,1,14,0,679.0,155.0,5.2,12.3,583.0,586.73,479.72
2018,3,1,14,15,682.0,149.5,5.2,12.15,562.5,544.85,444.92
2018,3,1,14,30,685.0,144.0,5.2,12.0,542.0,501.06,407.87
2018,3,1,14,45,550.5,163.5,5.15,11.85,470.5,411.65,333.52
2018,3,1,15,0,416.0,183.0,5.1,11.7,399.0,338.63,272.49
2018,3,1,15,15,504.0,152.0,5.1,11.7,393.0,312.85,246.76
2018,3,1,15,30,592.0,121.0,5.1,11.7,387.0,278.76,211.9
2018,3,1,15,45,602.5,107.0,5.0,11.6,353.0,228.36,164.82
2018,3,1,16,0,613.0,93.0,4.9,11.5,319.0,176.33,117.61
2018,3,1,16,15,608.0,80.5,4.75,11.2,278.5,122.61,74.33
2018,3,1,16,30,603.0,68.0,4.6,10.9,238.0,69.5,42.39
2018,3,1,16,45,567.0,60.0,4.5,10.6,195.0,45.86,35.83
2018,3,1,17,0,531.0,52.0,4.4,10.3,152.0,40.94,31.12
2018,3,1,17,15,421.5,43.0,4.45,10.05,107.0,34.78,25.03
2018,3,1,17,30,312.0,34.0,4.5,9.8,62.0,28.58,17.31
2018,3,1,17,45,176.0,20.0,4.55,9.55,34.0,18.19,0.0
2018,3,1,18,0,40.0,6.0,4.6,9.3,6.0,5.46,0.0
2018,3,1,18,15,20.0,3.0,4.7,9.2,3.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.8,9.1,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,5.0,8.9,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,5.1,8.85,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,5.2,8.8,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,5.25,8.8,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,5.3,8.8,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,5.35,8.8,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,5.4,8.8,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.45,8.85,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.5,8.9,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.4,8.9,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.3,8.9,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.2,8.95,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,5.0,8.9,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.9,8.8,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.8,8.75,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.7,8.7,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.45,8.45,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.95,7.95,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.25,7.3,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.75,5.8,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.45,5.2,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.15,4.3,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,2,6,15,2.0,1.0,1.2,4.15,1.0,0.0,0.0
2018,3,2,6,30,4.0,2.0,1.3,4.8,2.0,0.0,0.0
2018,3,2,6,45,4.0,6.0,1.4,5.5,6.0,7.39,0.0
2018,3,2,7,0,4.0,10.0,1.5,6.2,10.0,11.1,0.09
2018,3,2,7,15,2.0,17.0,1.75,6.65,17.0,16.12,7.92
2018,3,2,7,30,0.0,24.0,2.0,7.1,24.0,21.12,12.65
2018,3,2,7,45,4.5,33.5,2.2,7.6,34.5,32.58,23.01
2018,3,2,8,0,9.0,43.0,2.4,8.1,45.0,44.46,33.67
2018,3,2,8,15,12.0,58.5,2.6,8.45,62.0,65.05,51.76
2018,3,2,8,30,15.0,74.0,2.8,8.8,79.0,84.04,68.23
2018,3,2,8,45,101.5,115.5,2.95,9.2,158.5,217.49,184.85
2018,3,2,9,0,188.0,157.0,3.1,9.6,238.0,345.19,292.3
2018,3,2,9,15,345.5,162.5,3.3,9.8,330.0,511.49,429.37
2018,3,2,9,30,503.0,168.0,3.5,10.0,422.0,687.11,567.5
2018,3,2,9,45,395.5,199.0,3.7,10.25,408.0,630.58,518.83
2018,3,2,10,0,288.0,230.0,3.9,10.5,394.0,550.5,453.04
2018,3,2,10,15,316.0,241.0,3.95,10.55,430.0,590.19,484.02
2018,3,2,10,30,344.0,252.0,4.0,10.6,466.0,628.79,513.25
2018,3,2,10,45,263.0,264.0,4.05,10.7,431.5,561.86,458.22
2018,3,2,11,0,182.0,276.0,4.1,10.8,397.0,475.47,388.22
2018,3,2,11,15,158.5,294.0,4.15,10.8,401.0,469.06,382.15
2018,3,2,11,30,135.0,312.0,4.2,10.8,405.0,461.97,375.28
2018,3,2,11,45,93.5,309.0,4.2,10.85,374.0,398.18,323.41
2018,3,2,12,0,52.0,306.0,4.2,10.9,343.0,352.56,285.61
2018,3,2,12,15,72.5,312.5,4.25,10.85,364.0,373.85,303.41
2018,3,2,12,30,93.0,319.0,4.3,10.8,385.0,393.69,319.77
2018,3,2,12,45,71.0,299.0,4.35,10.8,349.0,349.05,283.61
2018,3,2,13,0,49.0,279.0,4.4,10.8,313.0,306.37,248.96
2018,3,2,13,15,71.0,285.0,4.4,10.7,333.0,324.93,264.76
2018,3,2,13,30,93.0,291.0,4.4,10.6,353.0,341.26,278.49
2018,3,2,13,45,50.0,212.0,4.4,10.5,245.0,229.95,187.62
2018,3,2,14,0,7.0,133.0,4.4,10.4,137.0,122.73,98.33
2018,3,2,14,15,4.0,108.5,4.35,10.3,111.0,98.57,78.25
2018,3,2,14,30,1.0,84.0,4.3,10.2,85.0,74.93,58.4
2018,3,2,14,45,34.5,121.5,4.25,10.1,140.0,125.09,101.05
2018,3,2,15,0,68.0,159.0,4.2,10.0,195.0,168.92,137.5
2018,3,2,15,15,164.5,170.5,4.2,10.0,247.5,208.11,168.04
2018,3,2,15,30,261.0,182.0,4.2,10.0,300.0,232.49,184.17
2018,3,2,15,45,168.5,151.5,3.85,9.6,224.5,166.92,130.89
2018,3,2,16,0,76.0,121.0,3.5,9.2,149.0,115.19,90.59
2018,3,2,16,15,137.5,102.5,3.35,9.0,145.0,98.13,73.8
2018,3,2,16,30,199.0,84.0,3.2,8.8,141.0,71.54,52.67
2018,3,2,16,45,183.0,77.0,3.05,8.55,121.5,59.3,48.33
2018,3,2,17,0,167.0,70.0,2.9,8.3,102.0,54.14,43.31
2018,3,2,17,15,104.0,51.5,2.9,8.2,69.5,40.45,30.33
2018,3,2,17,30,41.0,33.0,2.9,8.1,37.0,27.23,16.77
2018,3,2,17,45,22.0,18.0,2.95,7.95,20.0,15.12,0.0
2018,3,2,18,0,3.0,3.0,3.0,7.8,3.0,2.73,0.0
2018,3,2,18,15,1.5,1.5,3.0,7.7,1.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.15,7.3,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.25,7.05,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.2,6.75,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,3.05,6.45,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.15,4.15,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.05,4.55,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.05,4.7,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,3,6,15,3.5,1.0,1.15,4.8,1.0,0.0,0.0
2018,3,3,6,30,7.0,2.0,1.2,5.3,2.0,0.0,0.0
2018,3,3,6,45,97.5,16.5,1.25,5.8,23.5,62.35,0.0
2018,3,3,7,0,188.0,31.0,1.3,6.3,45.0,168.16,96.47
2018,3,3,7,15,309.0,43.0,1.55,6.7,86.5,267.68,218.67
2018,3,3,7,30,430.0,55.0,1.8,7.1,128.0,373.58,314.0
2018,3,3,7,45,462.0,65.5,2.0,7.5,167.5,429.16,363.91
2018,3,3,8,0,494.0,76.0,2.2,7.9,207.0,485.84,412.6
2018,3,3,8,15,476.0,95.0,2.3,8.1,241.5,509.92,432.37
2018,3,3,8,30,458.0,114.0,2.4,8.3,276.0,535.68,452.27
2018,3,3,8,45,515.0,113.5,2.5,8.55,319.5,596.37,500.23
2018,3,3,9,0,572.0,113.0,2.6,8.8,363.0,667.66,554.07
2018,3,3,9,15,397.0,156.5,2.65,8.9,338.0,569.71,473.69
2018,3,3,9,30,222.0,200.0,2.7,9.0,313.0,450.27,374.21
2018,3,3,9,45,176.0,200.0,2.8,9.1,294.0,389.86,324.79
2018,3,3,10,0,130.0,200.0,2.9,9.2,275.0,345.8,287.4
2018,3,3,10,15,375.0,191.5,2.95,9.3,423.0,607.96,500.74
2018,3,3,10,30,620.0,183.0,3.0,9.4,571.0,841.72,677.59
2018,3,3,10,45,591.0,195.0,3.05,9.45,576.5,825.31,662.6
2018,3,3,11,0,562.0,207.0,3.1,9.5,582.0,799.9,642.73
2018,3,3,11,15,358.5,231.5,3.15,9.5,473.0,625.49,507.24
2018,3,3,11,30,155.0,256.0,3.2,9.5,364.0,418.04,341.56
2018,3,3,11,45,121.5,229.0,3.2,9.5,314.5,352.48,289.3
2018,3,3,12,0,88.0,202.0,3.2,9.5,265.0,288.61,237.05
2018,3,3,12,15,145.0,242.0,3.3,9.45,345.5,377.32,310.01
2018,3,3,12,30,202.0,282.0,3.4,9.4,426.0,461.74,377.54
2018,3,3,12,45,127.5,232.5,3.5,9.35,323.0,339.53,278.69
2018,3,3,13,0,53.0,183.0,3.6,9.3,220.0,214.1,175.26
2018,3,3,13,15,131.5,245.0,3.6,9.2,334.5,340.71,280.44
2018,3,3,13,30,210.0,307.0,3.6,9.1,449.0,449.46,367.71
2018,3,3,13,45,170.5,267.5,3.65,8.95,380.5,371.49,304.91
2018,3,3,14,0,131.0,228.0,3.7,8.8,312.0,297.99,245.37
2018,3,3,14,15,65.5,153.0,3.7,8.65,195.0,181.26,148.73
2018,3,3,14,30,0.0,78.0,3.7,8.5,78.0,69.08,53.7
2018,3,3,14,45,12.0,106.5,3.7,8.4,113.0,99.89,80.23
2018,3,3,15,0,24.0,135.0,3.7,8.3,148.0,130.0,105.81
2018,3,3,15,15,170.5,148.0,3.7,8.3,227.0,191.81,155.25
2018,3,3,15,30,317.0,161.0,3.7,8.3,306.0,231.08,182.35
2018,3,3,15,45,464.0,128.5,3.35,7.95,316.0,213.75,159.63
2018,3,3,16,0,611.0,96.0,3.0,7.6,326.0,178.81,121.16
2018,3,3,16,15,374.0,87.0,2.7,7.35,222.0,104.55,69.58
2018,3,3,16,30,137.0,78.0,2.4,7.1,118.0,65.19,48.73
2018,3,3,16,45,79.5,56.5,2.1,6.85,78.5,47.02,37.5
2018,3,3,17,0,22.0,35.0,1.8,6.6,39.0,31.25,22.9
2018,3,3,17,15,15.5,26.5,1.7,6.3,29.0,23.82,15.79
2018,3,3,17,30,9.0,18.0,1.6,6.0,19.0,16.16,7.98
2018,3,3,17,45,9.5,11.0,1.5,5.7,11.5,9.87,0.0
2018,3,3,18,0,10.0,4.0,1.4,5.4,4.0,3.64,0.0
2018,3,3,18,15,5.0,2.0,1.45,5.25,2.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.6,4.75,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.65,4.3,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.55,3.65,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.5,3.35,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.45,2.9,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.35,2.45,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.25,2.2,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.15,2.4,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.85,2.7,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.7,2.95,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.6,3.1,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.5,3.2,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.4,3.3,0.0,0.0,0.0
2018,3,4,6,15,12.0,2.0,0.3,3.5,1.5,0.0,0.0
2018,3,4,6,30,24.0,4.0,0.2,3.7,3.0,0.0,0.0
2018,3,4,6,45,177.5,16.5,0.15,3.9,28.5,101.55,0.0
2018,3,4,7,0,331.0,29.0,0.1,4.1,54.0,241.85,155.92
2018,3,4,7,15,448.0,37.0,0.15,4.4,99.0,343.68,279.04
2018,3,4,7,30,565.0,45.0,0.2,4.7,144.0,450.38,371.84
2018,3,4,7,45,633.5,51.5,0.2,5.0,195.5,531.43,438.96
2018,3,4,8,0,702.0,58.0,0.2,5.3,247.0,611.41,500.18
2018,3,4,8,15,746.5,62.0,0.3,5.6,298.5,679.07,550.51
2018,3,4,8,30,791.0,66.0,0.4,5.9,350.0,747.3,599.53
2018,3,4,8,45,821.5,69.0,0.45,6.2,399.0,802.59,636.9
2018,3,4,9,0,852.0,72.0,0.5,6.5,448.0,856.61,672.51
2018,3,4,9,15,833.0,83.0,0.55,6.8,480.5,874.73,682.67
2018,3,4,9,30,814.0,94.0,0.6,7.1,513.0,888.2,690.17
