Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,18,15,347.0,51.0,4.05,14.95,110.5,39.19,28.63
2018,5,13,18,30,255.0,40.0,3.8,14.4,68.0,31.18,20.62
2018,5,13,18,45,151.5,25.5,3.6,13.85,40.0,20.12,2.9
2018,5,13,19,0,48.0,11.0,3.4,13.3,12.0,10.01,0.0
2018,5,13,19,15,24.0,5.5,3.3,13.05,6.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,14,4,45,8.5,2.5,2.8,10.15,2.5,0.0,0.0
2018,5,14,5,0,17.0,5.0,2.8,10.2,5.0,8.03,0.0
2018,5,14,5,15,101.5,20.5,2.9,10.5,29.0,56.39,0.0
2018,5,14,5,30,186.0,36.0,3.0,10.8,53.0,116.94,79.97
2018,5,14,5,45,283.5,48.0,3.05,11.1,92.5,177.36,138.26
2018,5,14,6,0,381.0,60.0,3.1,11.4,132.0,249.43,202.38
2018,5,14,6,15,451.5,69.0,3.1,11.85,179.5,318.92,263.7
2018,5,14,6,30,522.0,78.0,3.1,12.3,227.0,393.22,327.43
2018,5,14,6,45,572.0,85.0,3.05,12.75,278.0,459.28,382.39
2018,5,14,7,0,622.0,92.0,3.0,13.2,329.0,528.85,438.16
2018,5,14,7,15,658.0,97.5,3.0,13.7,380.5,590.07,485.45
2018,5,14,7,30,694.0,103.0,3.0,14.2,432.0,652.58,532.17
2018,5,14,7,45,721.0,107.5,3.0,14.75,482.0,707.8,570.54
2018,5,14,8,0,748.0,112.0,3.0,15.3,532.0,762.76,607.78
2018,5,14,8,15,768.5,115.5,3.0,15.8,579.5,806.42,636.12
2018,5,14,8,30,789.0,119.0,3.0,16.3,627.0,852.62,665.82
2018,5,14,8,45,804.5,122.0,3.05,16.8,670.5,891.9,690.47
2018,5,14,9,0,820.0,125.0,3.1,17.3,714.0,928.85,713.26
2018,5,14,9,15,828.5,129.5,3.2,17.75,752.0,958.15,731.12
2018,5,14,9,30,837.0,134.0,3.3,18.2,790.0,984.36,746.86
2018,5,14,9,45,842.0,138.5,3.4,18.65,822.0,1003.83,758.04
2018,5,14,10,0,847.0,143.0,3.5,19.1,854.0,1019.82,766.97
2018,5,14,10,15,854.5,144.0,3.65,19.45,880.5,1030.96,773.42
2018,5,14,10,30,862.0,145.0,3.8,19.8,907.0,1026.48,769.5
2018,5,14,10,45,867.0,146.5,3.95,20.15,927.0,1028.36,770.09
2018,5,14,11,0,872.0,148.0,4.1,20.5,947.0,1026.6,768.27
2018,5,14,11,15,875.5,148.5,4.25,20.7,959.5,1018.75,762.91
2018,5,14,11,30,879.0,149.0,4.4,20.9,972.0,1007.34,755.24
2018,5,14,11,45,880.5,148.5,4.5,21.05,976.5,989.57,743.4
2018,5,14,12,0,882.0,148.0,4.6,21.2,981.0,968.47,729.49
2018,5,14,12,15,879.5,148.5,4.7,21.25,977.0,941.41,711.76
2018,5,14,12,30,877.0,149.0,4.8,21.3,973.0,911.41,691.92
2018,5,14,12,45,873.0,150.0,4.9,21.35,962.5,877.79,669.41
2018,5,14,13,0,869.0,151.0,5.0,21.4,952.0,841.6,644.91
2018,5,14,13,15,866.0,149.0,5.05,21.25,934.5,801.22,617.42
2018,5,14,13,30,863.0,147.0,5.1,21.1,917.0,758.55,587.15
2018,5,14,13,45,857.5,145.5,5.2,20.95,892.5,715.12,554.92
2018,5,14,14,0,852.0,144.0,5.3,20.8,868.0,666.21,517.86
2018,5,14,14,15,844.5,141.0,5.3,20.6,836.5,613.39,476.64
2018,5,14,14,30,837.0,138.0,5.3,20.4,805.0,559.56,433.5
2018,5,14,14,45,827.5,135.0,5.3,20.15,768.5,504.02,387.84
2018,5,14,15,0,818.0,132.0,5.3,19.9,732.0,448.16,340.57
2018,5,14,15,15,803.0,128.5,5.3,19.9,689.0,389.85,289.95
2018,5,14,15,30,788.0,125.0,5.3,19.9,646.0,332.37,239.15
2018,5,14,15,45,770.5,121.0,5.25,19.15,600.0,274.97,189.01
2018,5,14,16,0,753.0,117.0,5.2,18.4,554.0,213.44,136.86
2018,5,14,16,15,730.5,111.5,5.15,17.9,505.0,157.23,93.34
2018,5,14,16,30,708.0,106.0,5.1,17.4,456.0,103.72,61.56
2018,5,14,16,45,676.5,100.5,5.05,16.9,405.0,67.66,53.91
2018,5,14,17,0,645.0,95.0,5.0,16.4,354.0,65.98,52.73
2018,5,14,17,15,601.5,88.5,4.85,15.8,303.5,63.34,50.65
2018,5,14,17,30,558.0,82.0,4.7,15.2,253.0,60.56,48.37
2018,5,14,17,45,495.0,73.0,4.55,14.6,204.0,55.45,43.86
2018,5,14,18,0,432.0,64.0,4.4,14.0,155.0,50.14,38.96
2018,5,14,18,15,340.0,53.0,4.2,13.55,112.5,40.66,30.13
2018,5,14,18,30,248.0,42.0,4.0,13.1,70.0,32.7,22.15
2018,5,14,18,45,147.0,26.5,3.8,12.6,41.0,20.89,4.78
2018,5,14,19,0,46.0,11.0,3.6,12.1,12.0,10.01,0.0
2018,5,14,19,15,23.0,5.5,3.55,11.9,6.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,15,4,45,12.0,3.5,1.85,10.05,3.5,0.0,0.0
2018,5,15,5,0,24.0,7.0,1.9,10.2,7.0,11.29,0.0
2018,5,15,5,15,113.5,21.5,2.15,10.7,31.0,61.0,0.0
2018,5,15,5,30,203.0,36.0,2.4,11.2,55.0,122.03,84.45
2018,5,15,5,45,302.5,48.0,2.65,11.65,95.5,184.31,143.52
2018,5,15,6,0,402.0,60.0,2.9,12.1,136.0,258.37,209.08
2018,5,15,6,15,470.5,68.5,2.85,12.55,184.0,327.67,269.97
2018,5,15,6,30,539.0,77.0,2.8,13.0,232.0,401.29,332.71
2018,5,15,6,45,588.0,83.5,2.8,13.45,283.0,466.97,387.08
2018,5,15,7,0,637.0,90.0,2.8,13.9,334.0,536.01,442.16
2018,5,15,7,15,670.5,95.5,2.7,14.35,385.0,596.1,487.95
2018,5,15,7,30,704.0,101.0,2.6,14.8,436.0,657.25,532.71
2018,5,15,7,45,728.0,105.5,2.55,15.25,485.0,710.47,569.09
2018,5,15,8,0,752.0,110.0,2.5,15.7,534.0,763.18,604.19
2018,5,15,8,15,771.0,114.0,2.5,16.2,581.0,806.41,631.86
2018,5,15,8,30,790.0,118.0,2.5,16.7,628.0,851.86,660.66
2018,5,15,8,45,804.0,122.0,2.5,17.2,671.5,890.87,684.46
2018,5,15,9,0,818.0,126.0,2.5,17.7,715.0,927.48,706.32
2018,5,15,9,15,828.5,128.5,2.55,18.15,752.5,956.4,723.35
2018,5,15,9,30,839.0,131.0,2.6,18.6,790.0,982.34,738.35
2018,5,15,9,45,847.5,133.5,2.65,19.05,823.0,1003.11,749.91
2018,5,15,10,0,856.0,136.0,2.7,19.5,856.0,1009.09,751.75
2018,5,15,10,15,863.0,137.5,2.85,19.9,882.5,1020.23,758.36
2018,5,15,10,30,870.0,139.0,3.0,20.3,909.0,1027.82,762.62
2018,5,15,10,45,874.0,139.5,3.15,20.65,927.5,1027.77,762.1
2018,5,15,11,0,878.0,140.0,3.3,21.0,946.0,1024.1,759.32
2018,5,15,11,15,881.0,141.0,3.45,21.25,958.5,1016.3,754.18
2018,5,15,11,30,884.0,142.0,3.6,21.5,971.0,1004.92,746.74
2018,5,15,11,45,885.5,141.5,3.75,21.75,975.5,987.18,735.08
2018,5,15,12,0,887.0,141.0,3.9,22.0,980.0,966.09,721.2
2018,5,15,12,15,886.5,140.5,4.05,22.1,977.0,939.94,704.27
2018,5,15,12,30,886.0,140.0,4.2,22.2,974.0,910.75,685.19
2018,5,15,12,45,884.0,139.0,4.35,22.3,963.0,876.92,662.76
2018,5,15,13,0,882.0,138.0,4.5,22.4,952.0,840.4,638.46
2018,5,15,13,15,877.5,137.0,4.6,22.25,934.0,799.41,611.24
2018,5,15,13,30,873.0,136.0,4.7,22.1,916.0,756.21,581.56
2018,5,15,13,45,866.5,135.0,4.8,22.0,891.0,709.63,547.35
2018,5,15,14,0,860.0,134.0,4.9,21.9,866.0,661.39,510.98
2018,5,15,14,15,851.5,132.0,4.95,21.6,834.5,609.72,471.23
2018,5,15,14,30,843.0,130.0,5.0,21.3,803.0,555.88,428.63
2018,5,15,14,45,831.0,128.0,5.05,21.0,765.5,499.84,383.01
2018,5,15,15,0,819.0,126.0,5.1,20.7,728.0,443.72,335.91
2018,5,15,15,15,804.5,123.0,5.1,20.7,686.0,386.07,285.97
2018,5,15,15,30,790.0,120.0,5.1,20.7,644.0,329.17,235.78
2018,5,15,15,45,764.5,118.5,5.1,19.7,596.0,271.88,186.35
2018,5,15,16,0,739.0,117.0,5.1,18.7,548.0,211.4,135.64
2018,5,15,16,15,651.5,125.0,5.05,18.15,480.5,158.72,97.74
2018,5,15,16,30,564.0,133.0,5.0,17.6,413.0,116.8,76.05
2018,5,15,16,45,587.0,115.5,4.95,17.0,379.0,77.9,62.81
2018,5,15,17,0,610.0,98.0,4.9,16.4,345.0,67.88,54.39
2018,5,15,17,15,579.0,89.5,4.75,15.9,297.5,63.85,51.08
2018,5,15,17,30,548.0,81.0,4.6,15.4,250.0,59.55,47.43
2018,5,15,17,45,491.0,72.5,4.5,14.9,203.0,54.87,43.3
2018,5,15,18,0,434.0,64.0,4.4,14.4,156.0,50.0,38.8
2018,5,15,18,15,347.0,53.0,4.2,14.0,114.0,40.64,30.09
2018,5,15,18,30,260.0,42.0,4.0,13.6,72.0,32.68,22.19
2018,5,15,18,45,158.0,27.5,3.85,13.25,43.0,21.67,6.42
2018,5,15,19,0,56.0,13.0,3.7,12.9,14.0,11.82,0.0
2018,5,15,19,15,28.0,6.5,3.55,12.7,7.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,16,4,45,2.5,2.5,2.05,10.3,2.5,0.0,0.0
2018,5,16,5,0,5.0,5.0,2.1,10.5,5.0,5.57,0.0
2018,5,16,5,15,83.5,20.0,2.35,11.0,28.0,47.84,0.0
2018,5,16,5,30,162.0,35.0,2.6,11.5,51.0,107.26,74.77
2018,5,16,5,45,285.0,48.0,2.85,11.95,95.0,177.44,138.27
2018,5,16,6,0,408.0,61.0,3.1,12.4,139.0,261.98,212.0
2018,5,16,6,15,477.5,69.5,3.15,12.85,187.5,332.04,273.54
2018,5,16,6,30,547.0,78.0,3.2,13.3,236.0,406.56,337.16
2018,5,16,6,45,597.0,83.5,3.2,13.75,287.0,472.11,391.54
2018,5,16,7,0,647.0,89.0,3.2,14.2,338.0,541.05,446.69
2018,5,16,7,15,682.0,94.0,3.2,14.65,389.5,601.99,493.66
2018,5,16,7,30,717.0,99.0,3.2,15.1,441.0,664.08,539.69
2018,5,16,7,45,744.5,102.5,3.15,15.55,492.0,719.31,577.86
2018,5,16,8,0,772.0,106.0,3.1,16.0,543.0,770.85,612.4
2018,5,16,8,15,792.0,109.5,3.1,16.45,591.0,818.79,643.83
2018,5,16,8,30,812.0,113.0,3.1,16.9,639.0,865.16,673.6
2018,5,16,8,45,828.0,115.5,3.15,17.3,683.0,904.89,698.69
2018,5,16,9,0,844.0,118.0,3.2,17.7,727.0,942.26,721.92
2018,5,16,9,15,849.0,124.0,3.25,18.05,764.5,970.38,738.78
2018,5,16,9,30,854.0,130.0,3.3,18.4,802.0,995.19,753.4
2018,5,16,9,45,728.0,190.5,3.35,18.7,780.0,952.5,722.4
2018,5,16,10,0,602.0,251.0,3.4,19.0,758.0,894.41,680.1
2018,5,16,10,15,480.5,299.0,3.45,19.15,711.5,818.59,623.67
2018,5,16,10,30,359.0,347.0,3.5,19.3,665.0,728.37,556.48
2018,5,16,10,45,323.0,367.0,3.55,19.5,658.0,708.72,541.06
2018,5,16,11,0,287.0,387.0,3.6,19.7,651.0,687.37,523.99
2018,5,16,11,15,393.0,364.5,3.55,19.85,731.0,773.99,587.31
2018,5,16,11,30,499.0,342.0,3.5,20.0,811.0,844.04,637.19
2018,5,16,11,45,685.0,251.5,3.4,20.15,898.5,920.55,693.16
2018,5,16,12,0,871.0,161.0,3.3,20.3,986.0,968.8,724.29
2018,5,16,12,15,877.0,158.5,3.35,20.4,987.0,946.94,709.26
2018,5,16,12,30,883.0,156.0,3.4,20.5,988.0,921.78,692.58
2018,5,16,12,45,821.0,185.5,3.45,20.6,952.5,873.15,659.78
2018,5,16,13,0,759.0,215.0,3.5,20.7,917.0,820.13,622.8
2018,5,16,13,15,804.0,188.5,3.55,20.7,919.5,793.47,605.17
2018,5,16,13,30,849.0,162.0,3.6,20.7,922.0,765.03,585.43
2018,5,16,13,45,854.5,154.0,3.65,20.75,901.0,720.13,552.48
2018,5,16,14,0,860.0,146.0,3.7,20.8,880.0,672.66,516.88
2018,5,16,14,15,853.5,142.5,3.8,20.65,848.5,619.71,476.62
2018,5,16,14,30,847.0,139.0,3.9,20.5,817.0,565.64,434.24
2018,5,16,14,45,838.5,135.0,3.95,20.35,780.0,509.32,388.67
2018,5,16,15,0,830.0,131.0,4.0,20.2,743.0,452.57,341.31
2018,5,16,15,15,795.0,134.0,4.0,20.2,692.5,391.94,289.83
2018,5,16,15,30,760.0,137.0,4.0,20.2,642.0,329.41,236.32
2018,5,16,15,45,755.5,128.0,4.05,19.7,600.0,272.32,186.48
2018,5,16,16,0,751.0,119.0,4.1,19.2,558.0,215.42,137.8
2018,5,16,16,15,738.0,111.5,4.15,18.8,511.5,159.04,93.9
2018,5,16,16,30,725.0,104.0,4.2,18.4,465.0,104.25,60.72
2018,5,16,16,45,695.5,97.5,4.2,18.0,413.5,65.43,51.7
2018,5,16,17,0,666.0,91.0,4.2,17.6,362.0,62.9,49.77
2018,5,16,17,15,626.0,84.0,4.15,17.05,311.0,59.74,47.22
2018,5,16,17,30,586.0,77.0,4.1,16.5,260.0,56.39,44.43
2018,5,16,17,45,529.0,69.5,4.05,15.95,211.5,52.38,40.92
2018,5,16,18,0,472.0,62.0,4.0,15.4,163.0,48.23,37.1
2018,5,16,18,15,385.0,51.5,3.8,14.85,119.5,41.14,30.45
2018,5,16,18,30,298.0,41.0,3.6,14.3,76.0,31.94,21.58
2018,5,16,18,45,185.5,27.0,3.35,13.75,45.5,21.28,7.2
2018,5,16,19,0,73.0,13.0,3.1,13.2,15.0,11.82,0.0
2018,5,16,19,15,36.5,6.5,3.05,12.9,7.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,17,4,45,17.0,4.0,1.65,9.85,4.0,0.0,0.0
2018,5,17,5,0,34.0,8.0,1.7,10.1,8.0,14.26,0.0
2018,5,17,5,15,131.5,22.0,2.05,10.75,33.5,66.85,0.0
2018,5,17,5,30,229.0,36.0,2.4,11.4,59.0,129.7,91.54
2018,5,17,5,45,320.0,47.5,2.7,12.05,99.0,189.83,147.99
2018,5,17,6,0,411.0,59.0,3.0,12.7,139.0,263.26,212.83
2018,5,17,6,15,479.0,67.5,3.05,13.3,187.0,330.59,271.9
2018,5,17,6,30,547.0,76.0,3.1,13.9,235.0,404.22,334.45
2018,5,17,6,45,593.0,82.0,3.15,14.5,285.0,467.79,386.93
2018,5,17,7,0,639.0,88.0,3.2,15.1,335.0,534.42,439.97
2018,5,17,7,15,672.0,93.5,3.15,15.65,386.0,594.11,485.53
2018,5,17,7,30,705.0,99.0,3.1,16.2,437.0,654.82,530.07
2018,5,17,7,45,730.5,103.0,3.05,16.8,486.5,708.54,566.72
2018,5,17,8,0,756.0,107.0,3.0,17.4,536.0,758.42,599.62
2018,5,17,8,15,775.0,110.5,3.0,17.85,582.5,804.9,629.95
2018,5,17,8,30,794.0,114.0,3.0,18.3,629.0,849.81,658.62
2018,5,17,8,45,809.0,116.5,2.95,18.8,672.0,888.09,681.73
2018,5,17,9,0,824.0,119.0,2.9,19.3,715.0,924.01,702.89
2018,5,17,9,15,837.0,120.5,2.95,19.7,753.5,954.29,721.01
2018,5,17,9,30,850.0,122.0,3.0,20.1,792.0,971.4,730.22
2018,5,17,9,45,861.0,122.0,3.0,20.55,825.0,991.89,741.31
2018,5,17,10,0,872.0,122.0,3.0,21.0,858.0,1009.14,750.2
2018,5,17,10,15,878.0,124.0,3.1,21.35,884.5,1020.04,756.13
2018,5,17,10,30,884.0,126.0,3.2,21.7,911.0,1027.34,759.83
2018,5,17,10,45,887.5,127.5,3.3,22.1,930.0,1027.94,759.11
2018,5,17,11,0,891.0,129.0,3.4,22.5,949.0,1024.87,756.13
2018,5,17,11,15,893.5,129.0,3.5,22.7,960.5,1015.66,749.82
2018,5,17,11,30,896.0,129.0,3.6,22.9,972.0,1002.88,741.26
2018,5,17,11,45,896.5,129.5,3.75,23.15,976.5,985.15,729.67
2018,5,17,12,0,897.0,130.0,3.9,23.4,981.0,964.04,715.85
2018,5,17,12,15,898.0,129.0,4.05,23.45,978.5,938.75,699.72
2018,5,17,12,30,899.0,128.0,4.2,23.5,976.0,910.31,681.37
2018,5,17,12,45,899.0,125.5,4.35,23.55,966.0,876.64,659.29
2018,5,17,13,0,899.0,123.0,4.5,23.6,956.0,840.12,635.15
2018,5,17,13,15,896.0,121.5,4.7,23.5,938.0,799.45,608.74
2018,5,17,13,30,893.0,120.0,4.9,23.4,920.0,756.42,580.14
2018,5,17,13,45,887.5,118.5,5.05,23.3,895.5,709.5,545.9
2018,5,17,14,0,882.0,117.0,5.2,23.2,871.0,660.79,509.33
2018,5,17,14,15,875.0,115.0,5.3,22.9,840.0,609.21,469.74
2018,5,17,14,30,868.0,113.0,5.4,22.6,809.0,556.43,427.95
2018,5,17,14,45,858.0,111.0,5.45,22.35,772.0,501.26,382.78
2018,5,17,15,0,848.0,109.0,5.5,22.1,735.0,445.66,335.89
2018,5,17,15,15,835.0,106.0,5.5,22.1,693.0,388.01,285.84
2018,5,17,15,30,822.0,103.0,5.5,22.1,651.0,325.56,231.22
2018,5,17,15,45,805.5,100.0,5.55,21.25,605.5,267.55,180.65
2018,5,17,16,0,789.0,97.0,5.6,20.4,560.0,210.95,132.44
2018,5,17,16,15,768.0,93.5,5.5,19.9,511.5,155.11,89.15
2018,5,17,16,30,747.0,90.0,5.4,19.4,463.0,101.71,57.56
2018,5,17,16,45,717.5,85.5,5.35,18.85,412.5,62.93,49.34
2018,5,17,17,0,688.0,81.0,5.3,18.3,362.0,55.66,43.28
2018,5,17,17,15,646.5,76.0,5.15,17.7,311.5,53.68,41.77
2018,5,17,17,30,605.0,71.0,5.0,17.1,261.0,51.62,40.11
2018,5,17,17,45,546.5,64.0,4.85,16.55,212.0,47.79,36.76
2018,5,17,18,0,488.0,57.0,4.7,16.0,163.0,43.82,33.13
2018,5,17,18,15,399.0,48.5,4.55,15.5,120.0,38.33,27.94
2018,5,17,18,30,310.0,40.0,4.4,15.0,77.0,32.71,22.24
2018,5,17,18,45,192.5,27.0,4.2,14.55,46.5,21.26,7.99
2018,5,17,19,0,75.0,14.0,4.0,14.1,16.0,12.73,0.0
2018,5,17,19,15,37.5,7.0,3.95,13.8,8.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,18,4,45,15.0,4.0,2.85,11.3,4.0,0.0,0.0
2018,5,18,5,0,30.0,8.0,2.9,11.4,8.0,13.44,0.0
2018,5,18,5,15,124.0,23.0,3.1,11.8,34.0,66.32,0.0
2018,5,18,5,30,218.0,38.0,3.3,12.2,60.0,128.37,91.21
2018,5,18,5,45,313.5,49.5,3.5,12.6,100.5,189.58,147.91
2018,5,18,6,0,409.0,61.0,3.7,13.0,141.0,264.25,213.84
2018,5,18,6,15,476.0,69.5,3.75,13.45,189.0,331.06,272.72
2018,5,18,6,30,543.0,78.0,3.8,13.9,237.0,404.0,335.1
2018,5,18,6,45,590.5,84.5,3.8,14.4,288.0,468.83,388.9
2018,5,18,7,0,638.0,91.0,3.8,14.9,339.0,536.88,443.41
2018,5,18,7,15,672.5,96.0,3.8,15.35,390.0,596.98,489.94
2018,5,18,7,30,707.0,101.0,3.8,15.8,441.0,658.21,535.75
2018,5,18,7,45,733.5,104.5,3.8,16.25,490.5,712.17,573.52
2018,5,18,8,0,760.0,108.0,3.8,16.7,540.0,762.31,607.64
2018,5,18,8,15,780.5,111.0,3.75,17.2,587.5,809.61,638.68
2018,5,18,8,30,801.0,114.0,3.7,17.7,635.0,855.43,668.04
2018,5,18,8,45,817.5,116.0,3.7,18.2,678.5,894.67,692.51
2018,5,18,9,0,834.0,118.0,3.7,18.7,722.0,931.61,715.09
2018,5,18,9,15,847.5,119.0,3.7,19.15,761.0,961.99,733.04
2018,5,18,9,30,861.0,120.0,3.7,19.6,800.0,979.33,742.01
2018,5,18,9,45,872.0,120.5,3.7,20.0,833.5,1000.5,753.86
2018,5,18,10,0,883.0,121.0,3.7,20.4,867.0,1018.38,763.46
2018,5,18,10,15,890.0,122.0,3.75,20.8,893.5,1029.32,768.84
2018,5,18,10,30,897.0,123.0,3.8,21.2,920.0,1036.64,771.96
2018,5,18,10,45,896.0,127.0,3.85,21.55,938.0,1035.28,769.6
2018,5,18,11,0,895.0,131.0,3.9,21.9,956.0,1030.17,764.94
2018,5,18,11,15,877.5,144.0,4.0,22.15,961.5,1013.79,753.54
2018,5,18,11,30,860.0,157.0,4.1,22.4,967.0,993.82,739.88
2018,5,18,11,45,889.0,140.0,4.15,22.65,981.0,987.31,735.05
2018,5,18,12,0,918.0,123.0,4.2,22.9,995.0,976.43,727.28
2018,5,18,12,15,914.5,125.0,4.35,22.95,991.5,949.45,709.81
2018,5,18,12,30,911.0,127.0,4.5,23.0,988.0,919.42,690.36
2018,5,18,12,45,905.0,129.0,4.6,23.05,976.5,884.41,667.31
2018,5,18,13,0,899.0,131.0,4.7,23.1,965.0,846.85,642.28
2018,5,18,13,15,895.0,130.0,4.8,22.95,947.0,805.83,615.05
2018,5,18,13,30,891.0,129.0,4.9,22.8,929.0,762.53,585.56
2018,5,18,13,45,839.5,153.5,5.0,22.65,890.5,709.19,545.68
2018,5,18,14,0,788.0,178.0,5.1,22.5,852.0,654.76,504.29
2018,5,18,14,15,757.5,184.5,5.15,22.2,813.5,598.53,461.29
2018,5,18,14,30,727.0,191.0,5.2,21.9,775.0,544.06,418.54
2018,5,18,14,45,737.0,174.5,5.2,21.65,743.0,491.53,376.1
2018,5,18,15,0,747.0,158.0,5.2,21.4,711.0,437.04,330.68
2018,5,18,15,15,730.0,152.0,5.2,21.4,666.5,379.43,281.52
2018,5,18,15,30,713.0,146.0,5.2,21.4,622.0,323.04,232.58
2018,5,18,15,45,739.0,126.5,5.3,20.5,589.5,268.01,183.82
2018,5,18,16,0,765.0,107.0,5.4,19.6,557.0,215.08,137.14
2018,5,18,16,15,715.5,107.0,5.4,19.05,499.0,154.2,90.85
2018,5,18,16,30,666.0,107.0,5.4,18.5,441.0,104.35,61.99
2018,5,18,16,45,662.0,99.0,5.4,18.0,401.0,66.01,52.19
2018,5,18,17,0,658.0,91.0,5.4,17.5,361.0,62.63,49.53
2018,5,18,17,15,622.5,85.0,5.3,16.9,312.5,60.27,47.71
2018,5,18,17,30,587.0,79.0,5.2,16.3,264.0,57.78,45.7
2018,5,18,17,45,528.5,71.0,5.1,15.7,215.0,53.4,41.87
2018,5,18,18,0,470.0,63.0,5.0,15.1,166.0,48.85,37.72
2018,5,18,18,15,381.5,53.0,4.8,14.65,122.5,42.23,31.49
2018,5,18,18,30,293.0,43.0,4.6,14.2,79.0,33.42,23.0
2018,5,18,18,45,181.0,28.5,4.45,13.75,47.5,22.41,9.51
2018,5,18,19,0,69.0,14.0,4.3,13.3,16.0,12.73,0.0
2018,5,18,19,15,34.5,7.0,4.25,13.05,8.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,4.1,11.35,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.1,10.85,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.15,10.75,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.25,10.7,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.35,10.75,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.3,11.05,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.25,11.2,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,19,4,45,6.0,3.5,4.2,11.35,3.5,0.0,0.0
2018,5,19,5,0,12.0,7.0,4.2,11.4,7.0,8.83,0.0
2018,5,19,5,15,91.0,22.5,4.3,11.65,31.5,53.27,0.68
2018,5,19,5,30,170.0,38.0,4.4,11.9,56.0,112.65,80.59
2018,5,19,5,45,273.5,52.0,4.5,12.1,98.5,177.2,138.9
2018,5,19,6,0,377.0,66.0,4.6,12.3,141.0,253.71,206.43
2018,5,19,6,15,429.0,76.5,4.65,12.6,185.0,312.06,258.74
2018,5,19,6,30,481.0,87.0,4.7,12.9,229.0,375.41,313.93
2018,5,19,6,45,518.0,97.0,4.8,13.2,276.5,438.78,367.5
2018,5,19,7,0,555.0,107.0,4.9,13.5,324.0,500.52,418.28
2018,5,19,7,15,616.5,110.0,4.95,14.0,382.0,573.62,476.62
2018,5,19,7,30,678.0,113.0,5.0,14.5,440.0,650.2,536.01
2018,5,19,7,45,708.5,115.5,5.0,15.0,490.0,705.06,575.81
2018,5,19,8,0,739.0,118.0,5.0,15.5,540.0,759.9,614.27
2018,5,19,8,15,762.5,121.5,5.05,16.0,588.5,805.32,645.18
2018,5,19,8,30,786.0,125.0,5.1,16.5,637.0,853.79,677.92
2018,5,19,8,45,805.0,126.0,5.15,16.95,681.0,893.82,704.16
2018,5,19,9,0,824.0,127.0,5.2,17.4,725.0,931.68,728.62
2018,5,19,9,15,837.5,129.0,5.25,17.8,764.5,962.95,748.34
2018,5,19,9,30,851.0,131.0,5.3,18.2,804.0,991.32,765.96
2018,5,19,9,45,862.5,132.0,5.3,18.55,838.0,1002.55,771.32
2018,5,19,10,0,874.0,133.0,5.3,18.9,872.0,1021.23,782.08
2018,5,19,10,15,879.5,134.5,5.4,19.15,898.0,1030.98,787.73
2018,5,19,10,30,885.0,136.0,5.5,19.4,924.0,1037.13,791.05
2018,5,19,10,45,888.5,138.5,5.6,19.65,944.0,1038.59,791.27
2018,5,19,11,0,892.0,141.0,5.7,19.9,964.0,1036.34,789.06
2018,5,19,11,15,893.5,142.5,5.75,20.0,976.0,1027.45,782.5
2018,5,19,11,30,895.0,144.0,5.8,20.1,988.0,1014.97,773.59
2018,5,19,11,45,893.0,146.5,5.9,20.2,992.0,996.56,760.98
2018,5,19,12,0,891.0,149.0,6.0,20.3,996.0,974.86,746.11
2018,5,19,12,15,888.5,150.5,6.05,20.3,993.0,948.65,728.08
2018,5,19,12,30,886.0,152.0,6.1,20.3,990.0,919.48,707.93
2018,5,19,12,45,881.5,153.0,6.1,20.25,979.0,885.37,684.1
2018,5,19,13,0,877.0,154.0,6.1,20.2,968.0,848.71,658.36
2018,5,19,13,15,871.0,154.5,6.15,20.1,950.0,808.11,629.95
2018,5,19,13,30,865.0,155.0,6.2,20.0,932.0,769.63,601.63
2018,5,19,13,45,857.5,154.0,6.2,19.9,907.0,721.64,565.04
2018,5,19,14,0,850.0,153.0,6.2,19.8,882.0,672.16,526.57
2018,5,19,14,15,841.0,151.5,6.15,19.55,850.5,620.12,485.4
2018,5,19,14,30,832.0,150.0,6.1,19.3,819.0,567.21,442.49
2018,5,19,14,45,821.0,147.0,6.1,19.1,782.0,511.48,396.26
2018,5,19,15,0,810.0,144.0,6.1,18.9,745.0,455.62,348.65
2018,5,19,15,15,794.5,141.0,6.1,18.9,702.5,398.26,298.52
2018,5,19,15,30,779.0,138.0,6.1,18.9,660.0,341.8,248.34
2018,5,19,15,45,760.0,134.0,6.0,18.3,613.5,279.13,193.76
2018,5,19,16,0,741.0,130.0,5.9,17.7,567.0,223.27,145.88
2018,5,19,16,15,712.0,127.0,5.85,17.2,517.5,169.03,103.78
2018,5,19,16,30,683.0,124.0,5.8,16.7,468.0,118.28,73.26
2018,5,19,16,45,644.0,118.5,5.75,16.25,415.5,80.04,64.84
2018,5,19,17,0,605.0,113.0,5.7,15.8,363.0,78.92,64.21
2018,5,19,17,15,553.5,107.0,5.6,15.2,312.0,77.27,63.07
2018,5,19,17,30,502.0,101.0,5.5,14.6,261.0,73.1,59.61
2018,5,19,17,45,382.0,85.0,5.4,14.05,194.0,62.34,50.12
2018,5,19,18,0,262.0,69.0,5.3,13.5,127.0,51.25,40.11
2018,5,19,18,15,131.0,42.0,5.15,13.05,71.0,33.71,24.2
2018,5,19,18,30,0.0,15.0,5.0,12.6,15.0,13.18,5.75
2018,5,19,18,45,0.5,10.0,4.85,12.2,10.0,8.78,0.56
2018,5,19,19,0,1.0,5.0,4.7,11.8,5.0,4.55,0.0
2018,5,19,19,15,0.5,2.5,4.6,11.7,2.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.35,11.35,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.25,11.25,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.2,11.25,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.2,11.35,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.15,11.4,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.1,11.35,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.05,11.3,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,20,4,45,8.5,4.0,3.95,11.25,4.0,0.0,0.0
2018,5,20,5,0,17.0,8.0,4.0,11.3,8.0,10.77,0.0
2018,5,20,5,15,87.5,25.5,4.05,11.4,34.0,56.5,6.39
2018,5,20,5,30,158.0,43.0,4.1,11.5,60.0,108.96,78.46
2018,5,20,5,45,168.5,46.0,4.15,11.65,72.5,121.6,94.53
2018,5,20,6,0,179.0,49.0,4.2,11.8,85.0,146.45,118.43
2018,5,20,6,15,92.5,52.0,4.2,12.0,71.0,106.92,86.7
2018,5,20,6,30,6.0,55.0,4.2,12.2,57.0,51.83,39.21
2018,5,20,6,45,44.5,92.0,4.2,12.4,109.5,115.39,94.29
2018,5,20,7,0,83.0,129.0,4.2,12.6,162.0,191.33,158.87
2018,5,20,7,15,84.5,163.5,4.15,12.85,201.0,222.54,184.27
2018,5,20,7,30,86.0,198.0,4.1,13.1,240.0,263.74,217.38
2018,5,20,7,45,96.5,222.5,4.1,13.35,274.0,300.3,246.44
2018,5,20,8,0,107.0,247.0,4.1,13.6,308.0,337.29,275.4
2018,5,20,8,15,265.5,241.0,4.05,13.75,410.0,495.78,403.81
2018,5,20,8,30,424.0,235.0,4.0,13.9,512.0,652.01,525.08
2018,5,20,8,45,484.5,235.5,4.0,14.05,572.0,719.1,574.26
2018,5,20,9,0,545.0,236.0,4.0,14.2,632.0,787.3,623.79
2018,5,20,9,15,538.0,253.0,4.05,14.3,661.5,809.12,637.54
2018,5,20,9,30,531.0,270.0,4.1,14.4,691.0,828.15,649.52
2018,5,20,9,45,525.5,288.0,4.15,14.5,719.0,846.89,661.3
2018,5,20,10,0,520.0,306.0,4.2,14.6,747.0,862.82,671.09
2018,5,20,10,15,580.5,286.0,4.25,14.85,792.0,902.85,699.86
2018,5,20,10,30,641.0,266.0,4.3,15.1,837.0,944.66,729.45
2018,5,20,10,45,647.0,270.5,4.35,15.3,857.5,950.05,732.09
2018,5,20,11,0,653.0,275.0,4.4,15.5,878.0,952.28,732.86
2018,5,20,11,15,760.5,216.0,4.45,16.0,927.5,988.57,757.78
2018,5,20,11,30,868.0,157.0,4.5,16.5,977.0,1000.36,764.32
2018,5,20,11,45,865.0,159.5,4.55,16.95,980.0,981.32,749.98
2018,5,20,12,0,862.0,162.0,4.6,17.4,983.0,970.0,741.32
2018,5,20,12,15,854.0,167.0,4.65,17.75,978.0,942.03,721.38
2018,5,20,12,30,846.0,172.0,4.7,18.1,973.0,911.29,699.6
2018,5,20,12,45,803.5,196.5,4.75,18.45,951.0,866.64,667.93
2018,5,20,13,0,761.0,221.0,4.8,18.8,929.0,825.61,637.6
2018,5,20,13,15,776.0,206.5,4.9,18.8,916.5,786.48,610.15
2018,5,20,13,30,791.0,192.0,5.0,18.8,904.0,748.45,582.69
2018,5,20,13,45,665.5,247.0,5.1,18.8,835.0,672.52,524.12
2018,5,20,14,0,540.0,302.0,5.2,18.8,766.0,603.4,470.1
2018,5,20,14,15,400.5,339.0,5.25,18.35,676.0,519.68,405.51
2018,5,20,14,30,261.0,376.0,5.3,17.9,586.0,450.06,351.35
2018,5,20,14,45,315.5,338.5,5.4,17.45,581.0,426.17,332.9
2018,5,20,15,0,370.0,301.0,5.5,17.0,576.0,396.7,308.67
2018,5,20,15,15,401.0,274.0,5.5,17.0,556.5,357.05,274.77
2018,5,20,15,30,432.0,247.0,5.5,17.0,537.0,317.1,239.55
2018,5,20,15,45,418.5,230.0,5.55,15.9,495.0,270.35,200.61
2018,5,20,16,0,405.0,213.0,5.6,14.8,453.0,225.28,163.46
2018,5,20,16,15,446.0,187.0,5.5,14.45,430.0,182.14,127.09
2018,5,20,16,30,487.0,161.0,5.4,14.1,407.0,134.58,93.17
2018,5,20,16,45,387.5,157.5,5.3,13.7,340.0,104.93,87.38
2018,5,20,17,0,288.0,154.0,5.2,13.3,273.0,110.18,92.43
2018,5,20,17,15,284.5,133.5,5.05,13.1,238.0,97.52,81.54
2018,5,20,17,30,281.0,113.0,4.9,12.9,203.0,84.3,69.97
2018,5,20,17,45,221.5,97.0,4.7,12.65,160.0,73.28,60.17
2018,5,20,18,0,162.0,81.0,4.5,12.4,117.0,61.95,49.85
2018,5,20,18,15,128.0,63.0,4.35,12.3,87.0,48.97,37.82
2018,5,20,18,30,94.0,45.0,4.2,12.2,57.0,35.6,25.23
2018,5,20,18,45,51.5,29.0,4.05,12.1,35.0,24.01,11.91
2018,5,20,19,0,9.0,13.0,3.9,12.0,13.0,11.82,0.0
2018,5,20,19,15,4.5,6.5,3.75,11.95,6.5,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,21,4,45,8.5,4.5,1.6,11.05,4.5,0.0,0.0
2018,5,21,5,0,17.0,9.0,1.7,11.2,9.0,11.68,0.0
2018,5,21,5,15,86.5,26.5,1.8,11.45,35.0,57.62,11.06
2018,5,21,5,30,156.0,44.0,1.9,11.7,61.0,109.3,78.99
2018,5,21,5,45,243.0,59.0,2.0,11.95,101.0,173.34,135.93
2018,5,21,6,0,330.0,74.0,2.1,12.2,141.0,241.96,195.99
2018,5,21,6,15,396.0,85.5,2.1,12.6,188.0,305.71,251.42
2018,5,21,6,30,462.0,97.0,2.1,13.0,235.0,376.01,310.75
2018,5,21,6,45,511.0,105.0,2.1,13.4,284.5,438.17,361.77
2018,5,21,7,0,560.0,113.0,2.1,13.8,334.0,509.36,418.0
2018,5,21,7,15,597.0,120.0,2.05,14.4,384.5,570.13,463.76
2018,5,21,7,30,634.0,127.0,2.0,15.0,435.0,632.35,509.0
2018,5,21,7,45,663.5,132.0,1.95,15.55,484.5,687.61,547.61
2018,5,21,8,0,693.0,137.0,1.9,16.1,534.0,742.88,584.2
2018,5,21,8,15,716.0,140.5,1.9,16.75,581.0,790.61,614.45
2018,5,21,8,30,739.0,144.0,1.9,17.4,628.0,837.18,643.29
2018,5,21,8,45,757.0,147.0,1.9,18.05,671.0,877.17,667.04
2018,5,21,9,0,775.0,150.0,1.9,18.7,714.0,909.39,685.22
2018,5,21,9,15,795.5,148.0,2.0,19.25,753.5,942.09,704.98
2018,5,21,9,30,816.0,146.0,2.1,19.8,793.0,972.22,722.9
2018,5,21,9,45,835.5,141.5,2.2,20.35,827.5,995.86,736.5
2018,5,21,10,0,855.0,137.0,2.3,20.9,862.0,1005.08,740.76
2018,5,21,10,15,861.0,138.5,2.4,21.4,888.0,1015.19,745.97
2018,5,21,10,30,867.0,140.0,2.5,21.9,914.0,1021.78,748.95
2018,5,21,10,45,871.5,141.5,2.6,22.35,933.5,1023.27,748.89
2018,5,21,11,0,876.0,143.0,2.7,22.8,953.0,1021.13,746.62
2018,5,21,11,15,878.5,143.5,2.8,23.15,965.0,1012.46,740.5
2018,5,21,11,30,881.0,144.0,2.9,23.5,977.0,1000.26,732.21
2018,5,21,11,45,881.5,144.0,3.05,23.85,981.0,982.24,720.59
2018,5,21,12,0,882.0,144.0,3.2,24.2,985.0,960.96,706.81
2018,5,21,12,15,879.5,145.0,3.35,24.4,981.5,934.7,690.08
2018,5,21,12,30,877.0,146.0,3.5,24.6,978.0,905.54,671.29
2018,5,21,12,45,871.5,147.5,3.65,24.75,966.5,871.51,649.19
2018,5,21,13,0,866.0,149.0,3.8,24.9,955.0,835.04,625.2
2018,5,21,13,15,861.5,147.5,4.0,24.9,936.5,794.53,598.7
2018,5,21,13,30,857.0,146.0,4.2,24.9,918.0,751.88,569.45
2018,5,21,13,45,850.0,144.0,4.4,24.85,892.5,705.17,535.85
2018,5,21,14,0,843.0,142.0,4.6,24.8,867.0,658.16,501.29
2018,5,21,14,15,834.0,140.5,4.75,24.55,836.0,606.75,462.68
2018,5,21,14,30,825.0,139.0,4.9,24.3,805.0,554.46,422.12
2018,5,21,14,45,813.0,136.0,5.05,24.0,767.5,498.89,377.81
2018,5,21,15,0,801.0,133.0,5.2,23.7,730.0,443.3,332.02
2018,5,21,15,15,786.5,130.0,5.2,23.7,688.5,387.04,283.91
2018,5,21,15,30,772.0,127.0,5.2,23.7,647.0,331.53,235.59
2018,5,21,15,45,753.5,123.0,5.35,22.75,601.0,275.28,187.52
2018,5,21,16,0,735.0,119.0,5.5,21.8,555.0,214.96,137.17
2018,5,21,16,15,711.0,114.0,5.55,21.15,506.5,160.4,95.11
2018,5,21,16,30,687.0,109.0,5.6,20.5,458.0,108.69,63.69
2018,5,21,16,45,655.5,103.5,5.6,19.8,408.0,68.84,54.24
2018,5,21,17,0,624.0,98.0,5.6,19.1,358.0,67.26,53.22
2018,5,21,17,15,579.0,92.0,5.55,18.3,308.0,65.09,51.64
2018,5,21,17,30,534.0,86.0,5.5,17.5,258.0,62.82,49.89
2018,5,21,17,45,473.0,78.0,5.45,16.7,210.5,58.7,46.39
2018,5,21,18,0,412.0,70.0,5.4,15.9,163.0,52.5,40.85
2018,5,21,18,15,326.5,59.0,5.3,15.35,121.0,44.91,33.81
2018,5,21,18,30,241.0,48.0,5.2,14.8,79.0,37.1,26.28
2018,5,21,18,45,147.5,32.0,5.15,14.2,48.5,25.06,13.0
2018,5,21,19,0,54.0,16.0,5.1,13.6,18.0,14.55,0.0
2018,5,21,19,15,27.0,8.0,5.05,13.4,9.0,7.28,0.0
2018,5,21,19,30,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,4.95,12.95,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.85,12.55,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.75,12.25,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.65,12.05,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,4.25,11.75,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.6,11.55,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,22,4,45,15.0,5.0,3.2,11.5,5.5,0.0,0.0
2018,5,22,5,0,30.0,10.0,3.2,11.6,11.0,15.25,0.0
2018,5,22,5,15,113.5,26.0,3.3,11.85,37.0,68.01,18.13
2018,5,22,5,30,197.0,42.0,3.4,12.1,63.0,125.33,91.18
2018,5,22,5,45,287.5,54.0,3.5,12.35,103.0,184.13,144.44
2018,5,22,6,0,378.0,66.0,3.6,12.6,143.0,253.38,205.67
2018,5,22,6,15,424.0,77.5,3.6,12.85,186.5,309.94,256.05
2018,5,22,6,30,470.0,89.0,3.6,13.1,230.0,370.83,308.62
2018,5,22,6,45,522.0,97.0,3.55,13.4,281.0,440.32,366.41
2018,5,22,7,0,574.0,105.0,3.5,13.7,332.0,509.62,422.3
2018,5,22,7,15,613.0,111.0,3.55,14.05,383.5,571.08,470.43
2018,5,22,7,30,652.0,117.0,3.6,14.4,435.0,634.16,518.46
2018,5,22,7,45,678.0,122.5,3.6,14.7,484.0,687.79,557.6
2018,5,22,8,0,704.0,128.0,3.6,15.0,533.0,741.19,594.9
2018,5,22,8,15,728.5,130.5,3.7,15.6,580.0,789.3,627.34
2018,5,22,8,30,753.0,133.0,3.8,16.2,627.0,836.35,658.49
2018,5,22,8,45,773.0,135.0,3.9,16.8,671.0,872.63,681.49
2018,5,22,9,0,793.0,137.0,4.0,17.4,715.0,911.7,706.3
2018,5,22,9,15,811.5,136.0,4.1,17.8,754.5,943.79,726.5
2018,5,22,9,30,830.0,135.0,4.2,18.2,794.0,973.24,744.82
2018,5,22,9,45,847.0,132.0,4.3,18.65,828.5,985.27,750.96
2018,5,22,10,0,864.0,129.0,4.4,19.1,863.0,1005.14,762.7
2018,5,22,10,15,872.5,129.5,4.45,19.4,890.0,1016.88,769.15
2018,5,22,10,30,881.0,130.0,4.5,19.7,917.0,1025.11,773.38
2018,5,22,10,45,888.0,129.5,4.6,20.0,937.5,1027.22,774.07
2018,5,22,11,0,895.0,129.0,4.7,20.3,958.0,1025.7,772.43
2018,5,22,11,15,898.5,129.5,4.8,20.4,971.0,1018.03,767.36
2018,5,22,11,30,902.0,130.0,4.9,20.5,984.0,1006.75,759.94
2018,5,22,11,45,904.0,130.0,4.95,20.65,989.0,990.01,748.3
2018,5,22,12,0,906.0,130.0,5.0,20.8,994.0,969.85,734.41
2018,5,22,12,15,904.0,131.0,5.05,20.8,991.0,943.68,716.82
2018,5,22,12,30,902.0,132.0,5.1,20.8,988.0,914.49,697.12
2018,5,22,12,45,896.5,134.0,5.15,20.75,977.0,880.35,673.99
2018,5,22,13,0,891.0,136.0,5.2,20.7,966.0,843.66,648.93
2018,5,22,13,15,887.0,135.0,5.2,20.65,948.5,803.17,620.71
2018,5,22,13,30,883.0,134.0,5.2,20.6,931.0,760.43,590.2
2018,5,22,13,45,877.5,132.0,5.2,20.5,906.0,713.75,555.05
2018,5,22,14,0,872.0,130.0,5.2,20.4,881.0,665.32,517.79
2018,5,22,14,15,864.0,128.5,5.2,20.2,850.0,614.31,477.81
2018,5,22,14,30,856.0,127.0,5.2,20.0,819.0,562.2,435.87
2018,5,22,14,45,845.5,124.5,5.2,19.8,782.0,504.83,388.75
2018,5,22,15,0,835.0,122.0,5.2,19.6,745.0,448.65,341.14
2018,5,22,15,15,821.0,119.5,5.2,19.6,703.0,391.19,291.11
2018,5,22,15,30,807.0,117.0,5.2,19.6,661.0,334.37,240.71
2018,5,22,15,45,789.5,113.0,5.1,19.05,615.0,276.4,189.78
2018,5,22,16,0,772.0,109.0,5.0,18.5,569.0,220.01,141.35
2018,5,22,16,15,749.0,105.0,4.95,18.05,520.0,164.77,98.09
2018,5,22,16,30,726.0,101.0,4.9,17.6,471.0,105.88,60.65
2018,5,22,16,45,695.5,96.5,4.85,17.15,420.5,64.1,50.67
2018,5,22,17,0,665.0,92.0,4.8,16.7,370.0,63.01,50.0
2018,5,22,17,15,623.0,86.0,4.7,16.15,319.0,60.62,48.15
2018,5,22,17,30,581.0,80.0,4.6,15.6,268.0,58.11,46.11
2018,5,22,17,45,522.5,72.5,4.5,15.05,219.5,54.17,42.69
2018,5,22,18,0,464.0,65.0,4.4,14.5,171.0,50.09,38.97
2018,5,22,18,15,380.5,55.5,4.25,14.05,128.0,44.0,33.24
2018,5,22,18,30,297.0,46.0,4.1,13.6,85.0,35.63,25.22
2018,5,22,18,45,190.0,31.5,3.9,13.1,52.5,24.69,13.22
2018,5,22,19,0,83.0,17.0,3.7,12.6,20.0,15.46,0.0
2018,5,22,19,15,41.5,8.5,3.65,12.4,10.0,7.73,0.0
2018,5,22,19,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,23,4,45,17.5,5.5,2.3,11.65,6.0,0.0,0.0
2018,5,23,5,0,35.0,11.0,2.4,11.7,12.0,17.19,0.0
2018,5,23,5,15,121.5,27.0,2.5,11.9,39.0,71.49,22.99
2018,5,23,5,30,208.0,43.0,2.6,12.1,66.0,129.78,94.76
2018,5,23,5,45,296.5,55.5,2.75,12.35,106.5,189.05,148.29
2018,5,23,6,0,385.0,68.0,2.9,12.6,147.0,258.49,209.54
2018,5,23,6,15,410.0,81.0,2.9,12.85,186.0,306.84,252.95
2018,5,23,6,30,435.0,94.0,2.9,13.1,225.0,357.24,296.59
2018,5,23,6,45,460.5,106.5,2.95,13.35,268.5,409.11,340.0
2018,5,23,7,0,486.0,119.0,3.0,13.6,312.0,462.47,383.2
2018,5,23,7,15,460.0,141.5,3.05,13.95,344.0,492.68,405.95
2018,5,23,7,30,434.0,164.0,3.1,14.3,376.0,518.98,424.88
2018,5,23,7,45,531.0,157.5,3.2,14.65,444.5,604.93,491.73
2018,5,23,8,0,628.0,151.0,3.3,15.0,513.0,704.12,566.2
2018,5,23,8,15,696.0,142.0,3.4,15.5,574.0,774.12,615.26
2018,5,23,8,30,764.0,133.0,3.5,16.0,635.0,845.41,664.04
2018,5,23,8,45,783.5,134.0,3.65,16.5,678.5,880.47,686.39
2018,5,23,9,0,803.0,135.0,3.8,17.0,722.0,918.22,710.74
2018,5,23,9,15,820.5,134.0,3.9,17.5,761.0,949.53,730.08
2018,5,23,9,30,838.0,133.0,4.0,18.0,800.0,978.15,747.5
2018,5,23,9,45,854.0,130.5,4.1,18.5,834.0,989.94,753.34
2018,5,23,10,0,870.0,128.0,4.2,19.0,868.0,1009.41,764.63
2018,5,23,10,15,878.5,128.5,4.3,19.35,895.0,1021.21,771.13
2018,5,23,10,30,887.0,129.0,4.4,19.7,922.0,1029.47,775.3
2018,5,23,10,45,894.5,128.0,4.5,20.05,942.5,1031.6,775.87
2018,5,23,11,0,902.0,127.0,4.6,20.4,963.0,1030.07,774.11
2018,5,23,11,15,906.0,127.0,4.65,20.55,976.0,1022.39,768.48
2018,5,23,11,30,910.0,127.0,4.7,20.7,989.0,1011.08,760.52
2018,5,23,11,45,912.5,126.0,4.75,20.9,994.0,993.8,748.47
2018,5,23,12,0,915.0,125.0,4.8,21.1,999.0,973.09,734.16
2018,5,23,12,15,912.5,126.0,4.8,21.1,995.5,946.36,715.96
2018,5,23,12,30,910.0,127.0,4.8,21.1,992.0,916.61,695.68
2018,5,23,12,45,906.0,128.0,4.85,21.15,981.5,882.71,672.67
