Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,8,45,875.5,94.5,1.7,26.15,709.0,904.9,661.88
2018,6,2,9,0,888.0,97.0,1.7,27.0,752.0,939.69,680.21
2018,6,2,9,15,894.0,101.0,1.75,27.7,789.5,967.18,694.67
2018,6,2,9,30,900.0,105.0,1.8,28.4,827.0,991.38,707.04
2018,6,2,9,45,903.0,109.0,1.9,29.1,858.5,1009.22,716.07
2018,6,2,10,0,906.0,113.0,2.0,29.8,890.0,1023.45,722.92
2018,6,2,10,15,912.0,114.5,2.05,30.45,916.5,1034.37,727.34
2018,6,2,10,30,918.0,116.0,2.1,31.1,943.0,1041.64,729.62
2018,6,2,10,45,922.0,117.0,2.15,31.7,963.0,1042.69,728.35
2018,6,2,11,0,926.0,118.0,2.2,32.3,983.0,1039.99,724.96
2018,6,2,11,15,928.5,118.5,2.15,32.7,995.5,1031.59,717.67
2018,6,2,11,30,931.0,119.0,2.1,33.1,1008.0,1019.52,708.32
2018,6,2,11,45,933.0,119.0,2.05,33.55,1013.5,1002.91,696.22
2018,6,2,12,0,935.0,119.0,2.0,34.0,1019.0,982.81,682.14
2018,6,2,12,15,937.0,118.0,1.95,34.25,1018.0,958.42,666.11
2018,6,2,12,30,939.0,117.0,1.9,34.5,1017.0,930.75,648.15
2018,6,2,12,45,939.0,115.0,1.9,34.75,1007.5,897.33,627.17
2018,6,2,13,0,939.0,113.0,1.9,35.0,998.0,860.97,604.31
2018,6,2,13,15,936.0,112.0,1.9,35.15,980.5,820.36,578.89
2018,6,2,13,30,933.0,111.0,1.9,35.3,963.0,777.29,551.69
2018,6,2,13,45,928.0,110.0,1.9,35.4,939.0,730.57,520.39
2018,6,2,14,0,923.0,109.0,1.9,35.5,915.0,681.9,486.6
2018,6,2,14,15,916.5,107.0,2.0,35.5,884.0,629.8,450.26
2018,6,2,14,30,910.0,105.0,2.1,35.5,853.0,576.36,411.68
2018,6,2,14,45,901.5,103.0,2.2,35.45,816.5,520.84,370.3
2018,6,2,15,0,893.0,101.0,2.3,35.4,780.0,464.65,326.9
2018,6,2,15,15,881.0,99.0,2.3,35.4,738.5,406.75,280.6
2018,6,2,15,30,869.0,97.0,2.3,35.4,697.0,349.04,233.36
2018,6,2,15,45,854.5,94.5,2.45,35.0,651.5,290.77,185.76
2018,6,2,16,0,840.0,92.0,2.6,34.6,606.0,226.68,134.45
2018,6,2,16,15,821.0,88.5,2.6,34.2,557.0,168.81,91.05
2018,6,2,16,30,802.0,85.0,2.6,33.8,508.0,113.05,57.01
2018,6,2,16,45,776.0,81.5,2.65,33.35,457.0,59.53,43.45
2018,6,2,17,0,750.0,78.0,2.7,32.9,406.0,58.11,42.56
2018,6,2,17,15,715.0,74.0,2.5,31.75,355.0,56.53,41.6
2018,6,2,17,30,680.0,70.0,2.3,30.6,304.0,50.05,36.5
2018,6,2,17,45,630.0,64.5,2.15,29.4,254.0,47.32,34.42
2018,6,2,18,0,580.0,59.0,2.0,28.2,204.0,44.49,32.13
2018,6,2,18,15,505.5,51.5,2.05,27.0,157.5,39.82,28.1
2018,6,2,18,30,431.0,44.0,2.1,25.8,111.0,35.02,23.75
2018,6,2,18,45,317.5,34.5,2.15,24.55,74.5,28.17,17.12
2018,6,2,19,0,204.0,25.0,2.2,23.3,38.0,19.79,1.9
2018,6,2,19,15,107.0,13.5,2.4,22.65,20.0,12.28,0.0
2018,6,2,19,30,10.0,2.0,2.6,22.0,2.0,0.0,0.0
2018,6,2,19,45,5.0,1.0,2.8,21.35,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,3.0,20.7,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.05,20.15,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,3.1,19.6,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,3.1,19.1,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,3.1,17.65,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.05,17.1,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.85,16.45,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,3,4,45,57.5,8.0,2.7,14.95,10.0,0.0,0.0
2018,6,3,5,0,115.0,16.0,2.9,15.2,20.0,37.78,0.0
2018,6,3,5,15,239.5,27.5,3.0,15.8,52.0,104.22,57.55
2018,6,3,5,30,364.0,39.0,3.1,16.4,84.0,173.31,126.24
2018,6,3,5,45,449.0,46.5,3.15,17.05,127.5,235.85,181.96
2018,6,3,6,0,534.0,54.0,3.2,17.7,171.0,307.26,244.13
2018,6,3,6,15,590.5,60.0,3.1,18.5,220.0,371.62,299.26
2018,6,3,6,30,647.0,66.0,3.0,19.3,269.0,440.9,356.26
2018,6,3,6,45,686.0,71.0,2.9,20.15,320.0,503.14,405.44
2018,6,3,7,0,725.0,76.0,2.8,21.0,371.0,565.64,452.76
2018,6,3,7,15,753.0,79.5,2.8,21.95,421.5,622.76,494.21
2018,6,3,7,30,781.0,83.0,2.8,22.9,472.0,680.24,533.27
2018,6,3,7,45,801.5,86.5,2.8,23.8,521.5,731.96,566.51
2018,6,3,8,0,822.0,90.0,2.8,24.7,571.0,782.75,598.22
2018,6,3,8,15,838.0,93.0,2.75,25.55,617.5,827.91,625.05
2018,6,3,8,30,854.0,96.0,2.7,26.4,664.0,863.56,644.81
2018,6,3,8,45,866.5,98.5,2.7,27.2,707.0,900.64,665.7
2018,6,3,9,0,879.0,101.0,2.7,28.0,750.0,935.18,684.55
2018,6,3,9,15,889.0,102.5,2.7,28.75,788.0,963.49,699.23
2018,6,3,9,30,899.0,104.0,2.7,29.5,826.0,988.76,711.85
2018,6,3,9,45,906.5,106.0,2.7,30.25,859.0,1008.89,721.13
2018,6,3,10,0,914.0,108.0,2.7,31.0,892.0,1025.56,728.24
2018,6,3,10,15,919.5,109.0,2.7,31.6,918.0,1035.61,731.7
2018,6,3,10,30,925.0,110.0,2.7,32.2,944.0,1042.0,733.01
2018,6,3,10,45,929.0,111.0,2.75,32.85,964.0,1043.16,731.55
2018,6,3,11,0,933.0,112.0,2.8,33.5,984.0,1040.55,727.91
2018,6,3,11,15,935.5,112.5,2.85,33.9,996.5,1032.22,721.61
2018,6,3,11,30,938.0,113.0,2.9,34.3,1009.0,1020.2,713.18
2018,6,3,11,45,939.0,113.0,3.0,34.7,1014.0,1002.66,701.83
2018,6,3,12,0,940.0,113.0,3.1,35.1,1019.0,981.65,688.38
2018,6,3,12,15,938.5,113.5,3.25,35.2,1016.0,955.5,672.87
2018,6,3,12,30,937.0,114.0,3.4,35.3,1013.0,926.23,655.26
2018,6,3,12,45,934.5,113.5,3.55,35.35,1002.5,892.22,634.55
2018,6,3,13,0,932.0,113.0,3.7,35.4,992.0,855.43,611.81
2018,6,3,13,15,928.5,112.5,3.8,35.25,975.0,815.22,586.81
2018,6,3,13,30,925.0,112.0,3.9,35.1,958.0,772.59,559.88
2018,6,3,13,45,874.0,137.5,4.0,34.95,920.0,717.31,521.59
2018,6,3,14,0,823.0,163.0,4.1,34.8,882.0,665.46,484.46
2018,6,3,14,15,796.0,169.5,4.15,34.55,845.5,611.87,445.83
2018,6,3,14,30,769.0,176.0,4.2,34.3,809.0,559.14,406.81
2018,6,3,14,45,784.0,158.5,4.3,34.0,779.0,508.04,368.16
2018,6,3,15,0,799.0,141.0,4.4,33.7,749.0,454.2,325.97
2018,6,3,15,15,829.0,120.0,4.4,33.7,721.0,400.44,281.52
2018,6,3,15,30,859.0,99.0,4.4,33.7,693.0,348.2,236.6
2018,6,3,15,45,847.0,95.5,4.5,32.7,648.5,290.4,188.73
2018,6,3,16,0,835.0,92.0,4.6,31.7,604.0,226.51,136.82
2018,6,3,16,15,818.0,88.0,4.6,30.95,556.0,168.86,92.72
2018,6,3,16,30,801.0,84.0,4.6,30.2,508.0,113.07,57.82
2018,6,3,16,45,776.0,80.5,4.65,29.45,457.5,59.66,44.34
2018,6,3,17,0,751.0,77.0,4.7,28.7,407.0,57.28,42.68
2018,6,3,17,15,718.0,72.5,4.6,27.65,356.0,55.28,41.32
2018,6,3,17,30,685.0,68.0,4.5,26.6,305.0,53.19,39.83
2018,6,3,17,45,638.0,62.5,4.45,25.55,255.5,45.74,33.66
2018,6,3,18,0,591.0,57.0,4.4,24.5,206.0,42.85,31.26
2018,6,3,18,15,519.5,50.5,4.35,23.4,160.0,38.95,27.82
2018,6,3,18,30,448.0,44.0,4.3,22.3,114.0,34.99,24.12
2018,6,3,18,45,337.0,34.5,4.25,21.25,77.0,28.12,17.43
2018,6,3,19,0,226.0,25.0,4.2,20.2,40.0,21.04,3.63
2018,6,3,19,15,119.0,13.5,4.2,19.55,21.0,12.28,0.0
2018,6,3,19,30,12.0,2.0,4.2,18.9,2.0,0.0,0.0
2018,6,3,19,45,6.0,1.0,4.2,18.25,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.2,17.3,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.15,16.65,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.1,15.65,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,4,4,45,70.0,8.0,3.6,13.0,10.5,0.0,0.0
2018,6,4,5,0,140.0,16.0,3.7,13.2,21.0,42.77,0.0
2018,6,4,5,15,271.5,26.0,3.8,13.8,53.5,111.22,62.61
2018,6,4,5,30,403.0,36.0,3.9,14.4,86.0,182.49,133.88
2018,6,4,5,45,487.0,43.0,3.95,14.95,130.5,245.94,191.34
2018,6,4,6,0,571.0,50.0,4.0,15.5,175.0,318.25,255.28
2018,6,4,6,15,625.0,55.0,4.05,16.4,224.0,382.03,310.88
2018,6,4,6,30,679.0,60.0,4.1,17.3,273.0,448.75,366.92
2018,6,4,6,45,716.5,64.0,4.1,18.2,324.5,510.57,416.88
2018,6,4,7,0,754.0,68.0,4.1,19.1,376.0,574.38,466.38
2018,6,4,7,15,781.0,71.5,4.2,19.95,427.0,632.0,509.6
2018,6,4,7,30,808.0,75.0,4.3,20.8,478.0,689.88,550.02
2018,6,4,7,45,828.0,78.0,4.35,21.65,527.5,735.63,580.09
2018,6,4,8,0,848.0,81.0,4.4,22.5,577.0,785.97,612.85
2018,6,4,8,15,863.0,83.5,4.45,23.15,623.5,830.23,641.1
2018,6,4,8,30,878.0,86.0,4.5,23.8,670.0,872.55,667.56
2018,6,4,8,45,890.0,88.5,4.55,24.5,713.5,909.96,690.09
2018,6,4,9,0,902.0,91.0,4.6,25.2,757.0,944.74,710.57
2018,6,4,9,15,905.0,96.0,4.7,25.6,793.5,970.91,726.31
2018,6,4,9,30,908.0,101.0,4.8,26.0,830.0,993.62,739.75
2018,6,4,9,45,908.0,107.5,4.85,26.45,861.5,1011.42,749.38
2018,6,4,10,0,908.0,114.0,4.9,26.9,893.0,1025.44,756.57
2018,6,4,10,15,915.0,115.0,5.0,27.0,920.5,1036.91,763.67
2018,6,4,10,30,922.0,116.0,5.1,27.1,948.0,1044.73,768.48
2018,6,4,10,45,926.5,117.0,5.2,27.25,968.0,1046.34,769.14
2018,6,4,11,0,931.0,118.0,5.3,27.4,988.0,1044.2,767.46
2018,6,4,11,15,934.5,117.5,5.4,27.3,1000.5,1035.84,762.55
2018,6,4,11,30,938.0,117.0,5.5,27.2,1013.0,1023.81,755.28
2018,6,4,11,45,940.5,117.0,5.65,27.1,1019.5,1007.68,745.66
2018,6,4,12,0,943.0,117.0,5.8,27.0,1026.0,988.02,733.64
2018,6,4,12,15,943.0,117.0,5.9,26.8,1024.0,962.68,717.7
2018,6,4,12,30,943.0,117.0,6.0,26.6,1022.0,934.15,699.5
2018,6,4,12,45,941.0,116.5,6.1,26.4,1012.0,900.39,677.54
2018,6,4,13,0,939.0,116.0,6.2,26.2,1002.0,863.8,653.42
2018,6,4,13,15,936.5,115.0,6.2,26.0,985.5,823.68,626.16
2018,6,4,13,30,934.0,114.0,6.2,25.8,969.0,781.06,596.9
2018,6,4,13,45,930.5,112.5,6.2,25.6,945.5,734.98,563.18
2018,6,4,14,0,927.0,111.0,6.2,25.4,922.0,686.83,526.73
2018,6,4,14,15,911.0,114.0,6.2,25.15,888.0,633.26,485.31
2018,6,4,14,30,895.0,117.0,6.2,24.9,854.0,579.16,442.42
2018,6,4,14,45,887.0,114.0,6.2,24.65,817.5,523.87,397.49
2018,6,4,15,0,879.0,111.0,6.2,24.4,781.0,467.89,350.69
2018,6,4,15,15,865.5,108.0,6.2,24.4,738.0,409.42,300.49
2018,6,4,15,30,852.0,105.0,6.2,24.4,695.0,351.35,249.68
2018,6,4,15,45,837.5,101.5,6.15,23.65,649.5,287.24,194.53
2018,6,4,16,0,823.0,98.0,6.1,22.9,604.0,229.64,145.2
2018,6,4,16,15,816.0,92.0,6.05,22.25,559.5,172.46,99.19
2018,6,4,16,30,809.0,86.0,6.0,21.6,515.0,116.0,61.86
2018,6,4,16,45,784.0,82.5,6.0,21.0,464.5,62.1,48.08
2018,6,4,17,0,759.0,79.0,6.0,20.4,414.0,58.83,45.55
2018,6,4,17,15,688.5,79.5,5.9,19.7,354.5,55.16,42.64
2018,6,4,17,30,618.0,80.0,5.8,19.0,295.0,57.16,44.61
2018,6,4,17,45,520.5,75.5,5.7,18.3,236.5,55.37,43.2
2018,6,4,18,0,423.0,71.0,5.6,17.6,178.0,52.69,40.87
2018,6,4,18,15,410.5,59.0,5.45,16.9,144.0,45.83,34.68
2018,6,4,18,30,398.0,47.0,5.3,16.2,110.0,37.47,26.97
2018,6,4,18,45,296.5,36.5,5.15,15.55,74.5,29.84,19.43
2018,6,4,19,0,195.0,26.0,5.0,14.9,39.0,20.54,4.58
2018,6,4,19,15,103.0,14.0,4.95,14.5,20.5,12.73,0.0
2018,6,4,19,30,11.0,2.0,4.9,14.1,2.0,0.0,0.0
2018,6,4,19,45,5.5,1.0,4.85,13.75,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.75,12.8,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.4,12.25,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.75,11.3,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.65,10.75,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,5,4,45,42.0,8.5,3.6,11.0,10.0,0.0,0.0
2018,6,5,5,0,84.0,17.0,3.7,11.2,20.0,32.35,0.0
2018,6,5,5,15,199.0,31.0,3.8,11.65,52.0,97.27,56.14
2018,6,5,5,30,314.0,45.0,3.9,12.1,84.0,162.39,120.81
2018,6,5,5,45,403.0,54.0,4.0,12.6,127.5,225.48,177.45
2018,6,5,6,0,492.0,63.0,4.1,13.1,171.0,297.97,241.54
2018,6,5,6,15,550.5,70.5,4.1,13.65,220.5,363.0,298.62
2018,6,5,6,30,609.0,78.0,4.1,14.2,270.0,433.13,358.13
2018,6,5,6,45,651.0,84.0,4.1,14.75,321.5,496.57,410.36
2018,6,5,7,0,693.0,90.0,4.1,15.3,373.0,562.57,462.79
2018,6,5,7,15,724.5,94.5,4.05,15.85,424.5,621.81,508.1
2018,6,5,7,30,756.0,99.0,4.0,16.4,476.0,681.82,552.28
2018,6,5,7,45,779.5,103.0,3.95,16.9,526.5,732.52,586.99
2018,6,5,8,0,803.0,107.0,3.9,17.4,577.0,785.53,622.64
2018,6,5,8,15,821.0,109.0,3.9,17.95,623.5,830.66,651.9
2018,6,5,8,30,839.0,111.0,3.9,18.5,670.0,874.07,679.46
2018,6,5,8,45,854.0,113.5,3.85,19.1,714.0,913.35,703.26
2018,6,5,9,0,869.0,116.0,3.8,19.7,758.0,941.11,718.75
2018,6,5,9,15,885.0,115.0,3.8,20.15,798.0,972.11,737.1
2018,6,5,9,30,901.0,114.0,3.8,20.6,838.0,1000.33,753.41
2018,6,5,9,45,915.5,112.0,3.8,21.1,873.0,1023.02,765.76
2018,6,5,10,0,930.0,110.0,3.8,21.6,908.0,1042.46,775.97
2018,6,5,10,15,930.0,114.0,3.85,21.95,932.5,1050.31,779.35
2018,6,5,10,30,930.0,118.0,3.9,22.3,957.0,1054.31,780.39
2018,6,5,10,45,865.5,160.5,3.95,22.7,954.5,1040.67,769.77
2018,6,5,11,0,801.0,203.0,4.0,23.1,952.0,1010.96,748.74
2018,6,5,11,15,799.5,207.0,4.1,23.35,963.0,1002.07,742.51
2018,6,5,11,30,798.0,211.0,4.2,23.6,974.0,989.82,733.95
2018,6,5,11,45,879.0,160.0,4.3,23.8,1004.5,988.99,733.28
2018,6,5,12,0,960.0,109.0,4.4,24.0,1035.0,996.1,737.94
2018,6,5,12,15,954.5,113.0,4.5,24.05,1031.5,969.27,720.25
2018,6,5,12,30,949.0,117.0,4.6,24.1,1028.0,939.37,701.01
2018,6,5,12,45,940.5,121.0,4.7,24.15,1016.5,904.05,677.92
2018,6,5,13,0,932.0,125.0,4.8,24.2,1005.0,866.21,652.89
2018,6,5,13,15,929.5,123.5,4.9,24.05,988.0,825.9,626.38
2018,6,5,13,30,927.0,122.0,5.0,23.9,971.0,783.12,597.77
2018,6,5,13,45,923.0,120.0,5.1,23.75,947.0,736.57,564.16
2018,6,5,14,0,919.0,118.0,5.2,23.6,923.0,688.03,527.99
2018,6,5,14,15,913.5,115.5,5.25,23.3,892.5,636.4,488.6
2018,6,5,14,30,908.0,113.0,5.3,23.0,862.0,583.33,446.89
2018,6,5,14,45,900.5,111.0,5.35,22.7,826.5,528.49,402.48
2018,6,5,15,0,893.0,109.0,5.4,22.4,791.0,472.86,356.01
2018,6,5,15,15,879.5,106.5,5.4,22.4,748.0,414.06,305.4
2018,6,5,15,30,866.0,104.0,5.4,22.4,705.0,355.64,254.1
2018,6,5,15,45,855.0,100.0,5.4,21.6,660.5,291.21,198.35
2018,6,5,16,0,844.0,96.0,5.4,20.8,616.0,232.91,148.01
2018,6,5,16,15,827.0,92.5,5.35,20.25,567.5,175.12,101.52
2018,6,5,16,30,810.0,89.0,5.3,19.7,519.0,119.19,64.62
2018,6,5,16,45,785.0,85.0,5.25,19.2,468.0,64.85,50.81
2018,6,5,17,0,760.0,81.0,5.2,18.7,417.0,60.33,47.18
2018,6,5,17,15,725.5,76.5,5.1,18.1,365.0,58.43,45.78
2018,6,5,17,30,691.0,72.0,5.0,17.5,313.0,51.44,39.86
2018,6,5,17,45,641.5,66.5,4.9,16.9,262.5,48.76,37.62
2018,6,5,18,0,592.0,61.0,4.8,16.3,212.0,45.99,35.18
2018,6,5,18,15,518.0,54.0,4.65,15.7,165.0,41.79,31.32
2018,6,5,18,30,444.0,47.0,4.5,15.1,118.0,37.52,27.17
2018,6,5,18,45,331.0,37.0,4.3,14.5,80.0,30.29,19.98
2018,6,5,19,0,218.0,27.0,4.1,13.9,42.0,21.36,5.89
2018,6,5,19,15,114.5,14.5,4.05,13.55,22.0,13.19,0.0
2018,6,5,19,30,11.0,2.0,4.0,13.2,2.0,0.0,0.0
2018,6,5,19,45,5.5,1.0,3.95,12.85,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,6,4,45,20.0,7.5,3.6,11.3,8.0,6.82,0.0
2018,6,6,5,0,40.0,15.0,3.7,11.5,16.0,21.67,0.0
2018,6,6,5,15,113.0,29.0,3.75,11.9,41.0,67.21,38.08
2018,6,6,5,30,186.0,43.0,3.8,12.3,66.0,119.22,88.54
2018,6,6,5,45,182.5,59.5,3.9,12.7,90.5,139.91,109.78
2018,6,6,6,0,179.0,76.0,4.0,13.1,115.0,166.48,134.73
2018,6,6,6,15,215.5,92.5,4.0,13.5,151.5,211.75,174.4
2018,6,6,6,30,252.0,109.0,4.0,13.9,188.0,260.55,216.3
2018,6,6,6,45,268.5,129.0,4.0,14.3,226.5,304.91,253.38
2018,6,6,7,0,285.0,149.0,4.0,14.7,265.0,350.22,290.26
2018,6,6,7,15,441.0,140.5,4.05,15.1,347.5,472.59,389.96
2018,6,6,7,30,597.0,132.0,4.1,15.5,430.0,602.56,492.23
2018,6,6,7,45,569.5,147.5,4.15,15.9,455.0,623.29,505.64
2018,6,6,8,0,542.0,163.0,4.2,16.3,480.0,633.11,511.06
2018,6,6,8,15,384.0,226.5,4.25,16.75,460.5,588.18,471.13
2018,6,6,8,30,226.0,290.0,4.3,17.2,441.0,501.25,399.35
2018,6,6,8,45,292.0,298.0,4.35,17.65,506.0,589.13,466.21
2018,6,6,9,0,358.0,306.0,4.4,18.1,571.0,664.42,521.7
2018,6,6,9,15,423.5,299.0,4.45,18.5,628.0,739.88,576.28
2018,6,6,9,30,489.0,292.0,4.5,18.9,685.0,801.78,620.38
2018,6,6,9,45,650.5,230.5,4.55,19.3,775.5,905.76,696.41
2018,6,6,10,0,812.0,169.0,4.6,19.7,866.0,998.17,758.15
2018,6,6,10,15,836.5,160.5,4.7,19.95,897.5,1016.41,769.13
2018,6,6,10,30,861.0,152.0,4.8,20.2,929.0,1031.29,778.43
2018,6,6,10,45,802.5,189.0,4.9,20.45,925.5,1006.35,760.69
2018,6,6,11,0,744.0,226.0,5.0,20.7,922.0,985.93,746.34
2018,6,6,11,15,695.0,258.0,5.1,20.9,915.0,958.42,727.12
2018,6,6,11,30,646.0,290.0,5.2,21.1,908.0,927.49,703.94
2018,6,6,11,45,749.0,232.0,5.35,21.25,952.0,953.68,724.47
2018,6,6,12,0,852.0,174.0,5.5,21.4,996.0,966.77,733.87
2018,6,6,12,15,868.5,163.5,5.6,21.45,999.5,937.05,713.58
2018,6,6,12,30,885.0,153.0,5.7,21.5,1003.0,915.53,699.2
2018,6,6,12,45,875.5,157.0,5.75,21.55,991.0,880.86,675.17
2018,6,6,13,0,866.0,161.0,5.8,21.6,979.0,850.78,654.35
2018,6,6,13,15,862.0,160.0,5.85,21.55,962.0,810.76,626.52
2018,6,6,13,30,858.0,159.0,5.9,21.5,945.0,768.57,595.68
2018,6,6,13,45,853.0,156.5,5.9,21.45,921.0,722.43,560.84
2018,6,6,14,0,848.0,154.0,5.9,21.4,897.0,674.61,524.02
2018,6,6,14,15,840.0,152.0,5.9,21.2,867.0,623.98,484.5
2018,6,6,14,30,832.0,150.0,5.9,21.0,837.0,572.38,443.19
2018,6,6,14,45,821.5,147.0,5.9,20.8,800.5,518.0,398.64
2018,6,6,15,0,811.0,144.0,5.9,20.6,764.0,463.4,352.68
2018,6,6,15,15,797.0,141.0,5.9,20.6,723.0,407.52,304.38
2018,6,6,15,30,783.0,138.0,5.9,20.6,682.0,352.29,255.75
2018,6,6,15,45,765.5,134.0,5.85,19.95,636.5,290.74,202.53
2018,6,6,16,0,748.0,130.0,5.8,19.3,591.0,235.62,155.11
2018,6,6,16,15,724.5,126.0,5.75,18.85,543.0,181.48,111.68
2018,6,6,16,30,701.0,122.0,5.7,18.4,495.0,130.05,77.46
2018,6,6,16,45,669.5,116.5,5.7,17.9,444.5,80.36,64.54
2018,6,6,17,0,638.0,111.0,5.7,17.4,394.0,75.43,60.61
2018,6,6,17,15,595.5,105.0,5.55,16.8,343.5,73.63,59.37
2018,6,6,17,30,553.0,99.0,5.4,16.2,293.0,71.75,57.99
2018,6,6,17,45,494.0,91.0,5.3,15.65,244.0,66.31,53.36
2018,6,6,18,0,435.0,83.0,5.2,15.1,195.0,61.5,49.12
2018,6,6,18,15,356.0,72.0,5.0,14.6,150.5,54.19,42.43
2018,6,6,18,30,277.0,61.0,4.8,14.1,106.0,46.65,35.3
2018,6,6,18,45,184.0,45.5,4.6,13.65,71.0,35.3,24.37
2018,6,6,19,0,91.0,30.0,4.4,13.2,36.0,23.95,8.15
2018,6,6,19,15,46.5,16.0,4.4,13.05,19.0,14.55,0.0
2018,6,6,19,30,2.0,2.0,4.4,12.9,2.0,0.0,0.0
2018,6,6,19,45,1.0,1.0,4.35,12.75,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.25,12.35,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.55,10.65,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.65,10.75,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,7,4,45,16.0,7.5,3.8,11.05,8.0,6.82,0.0
2018,6,7,5,0,32.0,15.0,3.9,11.2,16.0,20.04,0.0
2018,6,7,5,15,106.5,33.0,4.0,11.6,45.0,70.98,41.18
2018,6,7,5,30,181.0,51.0,4.1,12.0,74.0,121.34,90.5
2018,6,7,5,45,263.0,65.5,4.25,12.45,115.0,183.79,145.22
2018,6,7,6,0,345.0,80.0,4.4,12.9,156.0,250.11,203.42
2018,6,7,6,15,408.0,90.5,4.4,13.45,203.0,311.47,257.02
2018,6,7,6,30,471.0,101.0,4.4,14.0,250.0,378.91,314.39
2018,6,7,6,45,519.5,109.5,4.45,14.55,300.0,441.18,366.09
2018,6,7,7,0,568.0,118.0,4.5,15.1,350.0,512.24,423.15
2018,6,7,7,15,604.5,124.5,4.5,15.6,400.5,571.88,469.56
2018,6,7,7,30,641.0,131.0,4.5,16.1,451.0,632.91,515.73
2018,6,7,7,45,669.5,135.5,4.5,16.6,500.0,686.66,555.08
2018,6,7,8,0,698.0,140.0,4.5,17.1,549.0,740.36,592.86
2018,6,7,8,15,719.5,144.5,4.45,17.65,596.0,787.79,624.32
2018,6,7,8,30,741.0,149.0,4.4,18.2,643.0,834.03,654.28
2018,6,7,8,45,758.0,152.5,4.35,18.7,686.0,873.6,679.04
2018,6,7,9,0,775.0,156.0,4.3,19.2,729.0,911.13,702.19
2018,6,7,9,15,797.5,154.0,4.35,19.7,770.0,939.93,719.51
2018,6,7,9,30,820.0,152.0,4.4,20.2,811.0,972.11,739.07
2018,6,7,9,45,842.0,147.5,4.45,20.65,848.0,998.46,754.77
2018,6,7,10,0,864.0,143.0,4.5,21.1,885.0,1021.82,768.45
2018,6,7,10,15,870.0,145.0,4.7,21.4,911.5,1021.38,767.92
2018,6,7,10,30,876.0,147.0,4.9,21.7,938.0,1028.82,772.96
2018,6,7,10,45,879.5,149.0,5.05,22.0,957.5,1030.19,773.48
2018,6,7,11,0,883.0,151.0,5.2,22.3,977.0,1027.95,771.65
2018,6,7,11,15,886.5,151.5,5.3,22.4,990.0,1020.7,766.75
2018,6,7,11,30,890.0,152.0,5.4,22.5,1003.0,1009.92,759.55
2018,6,7,11,45,892.5,151.5,5.5,22.65,1009.0,993.82,748.62
2018,6,7,12,0,895.0,151.0,5.6,22.8,1015.0,974.4,735.48
2018,6,7,12,15,896.0,150.5,5.6,22.85,1013.5,950.43,718.87
2018,6,7,12,30,897.0,150.0,5.6,22.9,1012.0,923.41,700.19
2018,6,7,12,45,895.5,149.0,5.65,22.95,1002.5,890.92,677.94
2018,6,7,13,0,894.0,148.0,5.7,23.0,993.0,855.74,653.71
2018,6,7,13,15,892.0,146.5,5.7,23.05,977.0,817.17,626.72
2018,6,7,13,30,890.0,145.0,5.7,23.1,961.0,776.2,597.28
2018,6,7,13,45,887.0,142.5,5.7,23.1,938.0,731.47,563.62
2018,6,7,14,0,884.0,140.0,5.7,23.1,915.0,684.75,527.78
2018,6,7,14,15,878.0,137.0,5.65,23.0,885.0,634.05,488.2
2018,6,7,14,30,872.0,134.0,5.6,22.9,855.0,582.04,446.62
2018,6,7,14,45,864.5,130.5,5.6,22.8,819.0,525.56,400.69
2018,6,7,15,0,857.0,127.0,5.6,22.7,783.0,469.67,353.87
2018,6,7,15,15,844.5,124.0,5.6,22.7,741.5,411.94,304.33
2018,6,7,15,30,832.0,121.0,5.6,22.7,700.0,354.61,254.16
2018,6,7,15,45,818.0,117.5,5.5,22.25,655.5,297.16,203.92
2018,6,7,16,0,804.0,114.0,5.4,21.8,611.0,240.78,155.36
2018,6,7,16,15,787.5,108.0,5.3,21.35,562.5,183.43,109.35
2018,6,7,16,30,771.0,102.0,5.2,20.9,514.0,127.94,72.29
2018,6,7,16,45,746.0,97.0,5.15,20.45,463.5,68.49,53.66
2018,6,7,17,0,721.0,92.0,5.1,20.0,413.0,62.12,48.46
2018,6,7,17,15,685.0,86.5,4.95,19.35,361.5,60.08,46.97
2018,6,7,17,30,649.0,81.0,4.8,18.7,310.0,57.91,45.32
2018,6,7,17,45,568.5,76.5,4.7,18.05,254.0,56.21,43.98
2018,6,7,18,0,488.0,72.0,4.6,17.4,198.0,54.6,42.6
2018,6,7,18,15,435.0,62.5,4.4,16.65,156.5,48.77,37.34
2018,6,7,18,30,382.0,53.0,4.2,15.9,115.0,42.69,31.62
2018,6,7,18,45,278.0,41.0,4.0,15.2,78.0,31.92,21.42
2018,6,7,19,0,174.0,29.0,3.8,14.5,41.0,22.87,8.13
2018,6,7,19,15,91.0,15.5,3.8,14.1,21.5,14.1,0.0
2018,6,7,19,30,8.0,2.0,3.8,13.7,2.0,0.0,0.0
2018,6,7,19,45,4.0,1.0,3.8,13.3,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,6,8,4,45,55.0,8.0,2.45,10.8,10.0,7.28,0.0
2018,6,8,5,0,110.0,16.0,2.6,11.2,20.0,36.49,0.0
2018,6,8,5,15,227.5,28.5,2.75,11.85,52.5,101.21,59.17
2018,6,8,5,30,345.0,41.0,2.9,12.5,85.0,167.82,124.27
2018,6,8,5,45,428.5,50.0,3.05,13.2,128.5,230.11,180.14
2018,6,8,6,0,512.0,59.0,3.2,13.9,172.0,301.2,242.69
2018,6,8,6,15,568.0,66.0,3.1,14.6,221.0,365.21,298.3
2018,6,8,6,30,624.0,73.0,3.0,15.3,270.0,434.09,355.88
2018,6,8,6,45,663.0,78.5,2.95,15.95,320.5,495.72,405.75
2018,6,8,7,0,702.0,84.0,2.9,16.6,371.0,559.63,455.45
2018,6,8,7,15,730.5,88.5,2.85,17.35,421.5,617.1,498.15
2018,6,8,7,30,759.0,93.0,2.8,18.1,472.0,672.6,537.43
2018,6,8,7,45,781.0,96.5,2.8,18.8,521.5,724.61,572.12
2018,6,8,8,0,803.0,100.0,2.8,19.5,571.0,775.84,605.38
2018,6,8,8,15,819.5,103.0,2.8,20.25,617.0,820.8,633.32
2018,6,8,8,30,836.0,106.0,2.8,21.0,663.0,863.98,659.5
2018,6,8,8,45,848.5,109.0,2.85,21.7,706.0,901.53,681.83
2018,6,8,9,0,861.0,112.0,2.9,22.4,749.0,927.71,696.24
2018,6,8,9,15,869.5,114.5,2.95,23.05,786.0,955.3,711.72
2018,6,8,9,30,878.0,117.0,3.0,23.7,823.0,979.84,725.07
2018,6,8,9,45,883.5,120.5,3.05,24.35,855.0,999.29,735.04
2018,6,8,10,0,889.0,124.0,3.1,25.0,887.0,1015.29,742.8
2018,6,8,10,15,894.5,125.0,3.15,25.6,913.0,1025.18,746.82
2018,6,8,10,30,900.0,126.0,3.2,26.2,939.0,1031.5,748.66
2018,6,8,10,45,904.5,126.0,3.25,26.8,958.0,1032.2,747.01
2018,6,8,11,0,909.0,126.0,3.3,27.4,977.0,1029.26,743.18
2018,6,8,11,15,911.5,126.5,3.4,27.8,989.5,1021.19,737.17
2018,6,8,11,30,914.0,127.0,3.5,28.2,1002.0,1009.54,728.96
2018,6,8,11,45,915.0,126.5,3.6,28.6,1006.5,992.01,717.03
2018,6,8,12,0,916.0,126.0,3.7,29.0,1011.0,971.13,703.01
2018,6,8,12,15,913.0,128.0,3.85,29.15,1008.0,945.69,687.0
2018,6,8,12,30,910.0,130.0,4.0,29.3,1005.0,917.27,668.94
2018,6,8,12,45,904.5,131.0,4.2,29.4,993.5,883.04,647.24
2018,6,8,13,0,899.0,132.0,4.4,29.5,982.0,846.3,623.6
2018,6,8,13,15,896.0,131.0,4.55,29.45,965.5,807.42,598.39
2018,6,8,13,30,893.0,130.0,4.7,29.4,949.0,766.19,571.36
2018,6,8,13,45,888.5,128.0,4.85,29.3,925.5,720.91,539.47
2018,6,8,14,0,884.0,126.0,5.0,29.2,902.0,673.76,505.3
2018,6,8,14,15,877.5,123.5,5.15,28.95,872.0,623.36,468.01
2018,6,8,14,30,871.0,121.0,5.3,28.7,842.0,571.68,428.54
2018,6,8,14,45,863.0,118.0,5.45,28.45,806.0,517.84,386.11
2018,6,8,15,0,855.0,115.0,5.6,28.2,770.0,463.33,341.76
2018,6,8,15,15,842.5,113.0,5.6,28.2,729.5,402.98,291.31
2018,6,8,15,30,830.0,111.0,5.6,28.2,689.0,346.71,242.94
2018,6,8,15,45,817.5,106.5,5.75,27.3,644.5,289.09,193.98
2018,6,8,16,0,805.0,102.0,5.9,26.4,600.0,232.37,146.2
2018,6,8,16,15,790.5,96.5,5.9,25.8,553.0,175.73,101.29
2018,6,8,16,30,776.0,91.0,5.9,25.2,506.0,120.7,64.88
2018,6,8,16,45,754.0,86.0,5.9,24.55,457.0,67.71,52.1
2018,6,8,17,0,732.0,81.0,5.9,23.9,408.0,59.93,45.81
2018,6,8,17,15,702.0,75.5,5.7,23.15,358.0,57.28,43.83
2018,6,8,17,30,672.0,70.0,5.5,22.4,308.0,49.67,37.5
2018,6,8,17,45,630.5,64.0,5.35,21.6,259.5,46.59,34.99
2018,6,8,18,0,589.0,58.0,5.2,20.8,211.0,43.36,32.24
2018,6,8,18,15,525.0,51.0,4.95,20.0,165.5,39.09,28.42
2018,6,8,18,30,461.0,44.0,4.7,19.2,120.0,34.69,24.3
2018,6,8,18,45,361.5,35.0,4.5,18.4,82.5,28.27,18.1
2018,6,8,19,0,262.0,26.0,4.3,17.6,45.0,21.66,7.78
2018,6,8,19,15,140.0,14.0,4.25,17.15,23.5,12.73,0.0
2018,6,8,19,30,18.0,2.0,4.2,16.7,2.0,0.0,0.0
2018,6,8,19,45,9.0,1.0,4.15,16.2,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,9,4,45,8.0,6.0,3.9,13.3,6.5,5.46,0.0
2018,6,9,5,0,16.0,12.0,4.1,13.5,13.0,14.09,0.0
2018,6,9,5,15,19.0,24.0,4.3,13.8,26.0,28.17,13.61
2018,6,9,5,30,22.0,36.0,4.5,14.1,39.0,41.83,28.37
2018,6,9,5,45,12.0,49.0,4.7,14.45,50.5,49.1,35.62
2018,6,9,6,0,2.0,62.0,4.9,14.8,62.0,57.34,43.14
2018,6,9,6,15,1.0,61.0,4.95,15.0,61.0,54.79,41.18
2018,6,9,6,30,0.0,60.0,5.0,15.2,60.0,53.0,39.67
2018,6,9,6,45,14.0,99.5,5.05,15.45,105.0,98.76,78.53
2018,6,9,7,0,28.0,139.0,5.1,15.7,150.0,154.63,125.29
2018,6,9,7,15,62.0,171.5,5.1,15.85,201.0,212.81,173.71
2018,6,9,7,30,96.0,204.0,5.1,16.0,252.0,273.88,223.72
2018,6,9,7,45,130.0,228.0,5.05,16.15,300.0,340.59,277.34
2018,6,9,8,0,164.0,252.0,5.0,16.3,348.0,397.63,322.38
2018,6,9,8,15,255.5,260.0,5.05,16.6,423.5,501.35,404.51
2018,6,9,8,30,347.0,268.0,5.1,16.9,499.0,596.54,478.12
2018,6,9,8,45,396.5,272.0,5.1,17.2,552.5,668.68,531.48
2018,6,9,9,0,446.0,276.0,5.1,17.5,606.0,727.78,574.5
2018,6,9,9,15,450.5,290.5,5.1,17.95,638.5,755.56,592.43
2018,6,9,9,30,455.0,305.0,5.1,18.4,671.0,781.37,608.9
2018,6,9,9,45,441.5,325.5,5.15,18.85,692.5,793.62,615.17
2018,6,9,10,0,428.0,346.0,5.2,19.3,714.0,803.16,619.59
2018,6,9,10,15,484.0,335.5,5.25,19.85,763.5,848.1,651.25
2018,6,9,10,30,540.0,325.0,5.3,20.4,813.0,891.14,680.98
2018,6,9,10,45,662.5,266.0,5.35,20.9,877.5,951.91,725.2
2018,6,9,11,0,785.0,207.0,5.4,21.4,942.0,997.98,755.84
2018,6,9,11,15,737.0,243.0,5.5,21.7,940.5,984.19,745.4
2018,6,9,11,30,689.0,279.0,5.6,22.0,939.0,958.13,725.97
2018,6,9,11,45,719.0,260.5,5.7,22.35,952.5,952.24,722.18
2018,6,9,12,0,749.0,242.0,5.8,22.7,966.0,942.44,715.02
2018,6,9,12,15,574.0,327.0,5.85,22.7,881.0,840.57,639.3
2018,6,9,12,30,399.0,412.0,5.9,22.7,796.0,737.72,561.57
2018,6,9,12,45,449.5,391.5,5.95,22.75,820.0,746.98,569.67
2018,6,9,13,0,500.0,371.0,6.0,22.8,844.0,747.19,570.72
2018,6,9,13,15,615.5,301.5,6.05,22.75,873.5,748.18,574.23
2018,6,9,13,30,731.0,232.0,6.1,22.7,903.0,742.31,572.07
2018,6,9,13,45,737.0,221.5,6.15,22.65,883.5,700.76,541.1
2018,6,9,14,0,743.0,211.0,6.2,22.6,864.0,657.06,507.96
2018,6,9,14,15,664.5,236.0,6.2,22.5,805.0,591.12,456.56
2018,6,9,14,30,586.0,261.0,6.2,22.4,746.0,530.89,408.98
2018,6,9,14,45,594.0,242.5,6.2,22.3,716.0,484.27,371.54
2018,6,9,15,0,602.0,224.0,6.2,22.2,686.0,436.11,331.81
2018,6,9,15,15,568.0,222.5,6.2,22.2,640.0,384.69,288.94
2018,6,9,15,30,534.0,221.0,6.2,22.2,594.0,335.65,247.68
2018,6,9,15,45,514.5,210.5,6.3,21.75,550.5,287.1,206.94
2018,6,9,16,0,495.0,200.0,6.4,21.3,507.0,240.65,168.4
2018,6,9,16,15,566.5,161.0,6.35,20.9,485.5,188.36,123.12
2018,6,9,16,30,638.0,122.0,6.3,20.5,464.0,127.46,76.35
2018,6,9,16,45,615.0,113.5,6.25,20.1,417.0,79.51,63.24
2018,6,9,17,0,592.0,105.0,6.2,19.7,370.0,70.33,55.63
2018,6,9,17,15,560.0,97.0,6.05,19.15,323.0,66.92,52.96
2018,6,9,17,30,528.0,89.0,5.9,18.6,276.0,63.25,50.0
2018,6,9,17,45,423.5,86.5,5.7,18.05,221.5,62.58,49.58
2018,6,9,18,0,319.0,84.0,5.5,17.5,167.0,61.57,48.72
2018,6,9,18,15,279.5,69.0,5.3,16.95,130.5,51.52,39.72
2018,6,9,18,30,240.0,54.0,5.1,16.4,94.0,41.04,30.15
2018,6,9,18,45,179.5,40.5,4.85,15.8,65.0,31.27,20.9
2018,6,9,19,0,119.0,27.0,4.6,15.2,36.0,21.15,8.05
2018,6,9,19,15,64.5,14.5,4.4,14.85,19.0,13.19,0.0
2018,6,9,19,30,10.0,2.0,4.2,14.5,2.0,0.0,0.0
2018,6,9,19,45,5.0,1.0,4.05,14.15,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,6,10,4,45,18.0,7.5,2.6,10.2,8.0,6.82,0.0
2018,6,10,5,0,36.0,15.0,2.8,10.5,16.0,20.78,0.0
2018,6,10,5,15,105.5,29.0,2.9,11.15,40.5,64.87,37.5
2018,6,10,5,30,175.0,43.0,3.0,11.8,65.0,114.9,85.43
2018,6,10,5,45,230.0,57.0,3.15,12.4,99.5,161.11,126.75
2018,6,10,6,0,285.0,71.0,3.3,13.0,134.0,213.42,173.01
2018,6,10,6,15,404.0,77.5,3.4,13.75,191.5,293.68,241.65
2018,6,10,6,30,523.0,84.0,3.5,14.5,249.0,391.15,323.04
2018,6,10,6,45,576.5,89.0,3.6,15.3,300.5,455.86,375.95
2018,6,10,7,0,630.0,94.0,3.7,16.1,352.0,524.33,430.25
2018,6,10,7,15,687.0,96.0,3.75,16.85,411.0,595.09,484.64
2018,6,10,7,30,744.0,98.0,3.8,17.6,470.0,668.93,539.55
2018,6,10,7,45,768.0,101.5,3.85,18.35,519.5,719.06,573.49
2018,6,10,8,0,792.0,105.0,3.9,19.1,569.0,771.44,608.44
2018,6,10,8,15,810.0,108.0,3.85,19.7,616.0,817.31,637.84
2018,6,10,8,30,828.0,111.0,3.8,20.3,663.0,861.53,665.52
2018,6,10,8,45,842.0,114.0,3.8,20.9,706.5,900.23,689.1
2018,6,10,9,0,856.0,117.0,3.8,21.5,750.0,936.51,710.72
2018,6,10,9,15,868.0,117.5,3.75,22.05,788.0,956.11,720.56
2018,6,10,9,30,880.0,118.0,3.7,22.6,826.0,981.9,734.66
2018,6,10,9,45,890.5,118.0,3.65,23.1,859.0,1002.65,745.37
2018,6,10,10,0,901.0,118.0,3.6,23.6,892.0,1020.12,753.91
2018,6,10,10,15,907.0,119.0,3.6,24.05,918.5,1030.74,758.48
2018,6,10,10,30,913.0,120.0,3.6,24.5,945.0,1037.75,760.84
2018,6,10,10,45,917.5,120.0,3.55,24.9,964.0,1038.6,759.07
2018,6,10,11,0,922.0,120.0,3.5,25.3,983.0,1035.76,755.08
2018,6,10,11,15,926.0,119.0,3.55,25.6,995.5,1027.77,748.95
2018,6,10,11,30,930.0,118.0,3.6,25.9,1008.0,1016.15,740.59
2018,6,10,11,45,933.5,116.0,3.6,26.2,1013.5,999.52,728.74
2018,6,10,12,0,937.0,114.0,3.6,26.5,1019.0,979.42,714.75
2018,6,10,12,15,937.0,113.0,3.7,26.65,1016.5,953.7,698.19
2018,6,10,12,30,937.0,112.0,3.8,26.8,1014.0,924.84,679.51
2018,6,10,12,45,936.0,110.5,3.9,27.0,1004.0,891.64,657.7
2018,6,10,13,0,935.0,109.0,4.0,27.2,994.0,855.58,633.83
2018,6,10,13,15,932.5,107.0,4.1,27.2,977.0,815.18,607.3
2018,6,10,13,30,930.0,105.0,4.2,27.2,960.0,772.31,578.78
2018,6,10,13,45,925.5,103.5,4.3,27.2,936.0,726.17,546.33
2018,6,10,14,0,921.0,102.0,4.4,27.2,912.0,678.07,510.89
2018,6,10,14,15,915.5,100.0,4.5,27.0,882.0,627.19,472.87
2018,6,10,14,30,910.0,98.0,4.6,26.8,852.0,574.86,432.66
2018,6,10,14,45,901.0,96.5,4.7,26.65,816.0,520.02,389.14
2018,6,10,15,0,892.0,95.0,4.8,26.5,780.0,464.54,343.68
2018,6,10,15,15,881.0,92.5,4.8,26.5,739.0,407.12,295.09
2018,6,10,15,30,870.0,90.0,4.8,26.5,698.0,349.77,245.53
2018,6,10,15,45,857.0,87.5,4.95,25.75,653.5,292.24,196.12
2018,6,10,16,0,844.0,85.0,5.1,25.0,609.0,235.49,147.81
2018,6,10,16,15,827.5,81.5,5.15,24.45,561.5,178.52,102.33
2018,6,10,16,30,811.0,78.0,5.2,23.9,514.0,115.37,59.22
2018,6,10,16,45,788.5,74.5,5.2,23.35,464.5,61.52,38.81
2018,6,10,17,0,766.0,71.0,5.2,22.8,415.0,52.52,39.65
2018,6,10,17,15,735.5,67.0,5.15,22.05,364.5,50.73,38.37
2018,6,10,17,30,705.0,63.0,5.1,21.3,314.0,48.85,36.97
2018,6,10,17,45,661.5,58.5,5.0,20.55,265.0,46.42,35.01
2018,6,10,18,0,618.0,54.0,4.9,19.8,216.0,40.22,29.64
2018,6,10,18,15,552.5,48.0,4.75,19.0,170.0,36.6,26.4
2018,6,10,18,30,487.0,42.0,4.6,18.2,124.0,32.91,22.91
2018,6,10,18,45,384.0,34.0,4.4,17.4,85.5,27.29,17.44
2018,6,10,19,0,281.0,26.0,4.2,16.6,47.0,21.56,8.64
2018,6,10,19,15,157.5,15.5,4.1,16.15,25.5,14.1,0.0
2018,6,10,19,30,34.0,5.0,4.0,15.7,4.0,0.0,0.0
2018,6,10,19,45,17.0,2.5,3.95,15.25,2.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,11,4,45,69.5,8.5,2.0,11.45,11.0,7.73,0.0
2018,6,11,5,0,139.0,17.0,2.2,11.8,22.0,42.91,0.0
2018,6,11,5,15,265.5,27.0,2.2,12.4,54.5,109.71,64.39
2018,6,11,5,30,392.0,37.0,2.2,13.0,87.0,177.81,130.81
2018,6,11,5,45,473.0,44.0,2.25,13.6,130.5,239.14,186.08
2018,6,11,6,0,554.0,51.0,2.3,14.2,174.0,308.97,247.54
2018,6,11,6,15,607.0,56.5,2.2,15.15,222.0,371.66,301.5
2018,6,11,6,30,660.0,62.0,2.1,16.1,270.0,437.13,355.52
2018,6,11,6,45,697.0,66.5,2.0,17.05,320.5,498.11,403.63
2018,6,11,7,0,734.0,71.0,1.9,18.0,371.0,561.08,450.99
2018,6,11,7,15,761.5,74.5,2.0,19.0,421.5,618.04,492.67
2018,6,11,7,30,789.0,78.0,2.1,20.0,472.0,675.35,532.03
2018,6,11,7,45,809.5,81.0,2.2,20.95,521.0,726.72,565.54
2018,6,11,8,0,830.0,84.0,2.3,21.9,570.0,770.73,593.1
2018,6,11,8,15,846.0,86.5,2.35,22.6,616.5,815.22,620.73
2018,6,11,8,30,862.0,89.0,2.4,23.3,663.0,857.91,646.61
2018,6,11,8,45,874.5,90.5,2.4,23.95,705.5,894.27,667.53
2018,6,11,9,0,887.0,92.0,2.4,24.6,748.0,928.13,686.52
2018,6,11,9,15,888.0,98.5,2.4,25.3,784.0,953.93,699.86
2018,6,11,9,30,889.0,105.0,2.4,26.0,820.0,976.22,710.89
2018,6,11,9,45,886.0,113.5,2.4,26.65,850.0,993.13,718.57
2018,6,11,10,0,883.0,122.0,2.4,27.3,880.0,1006.2,723.87
2018,6,11,10,15,890.0,123.0,2.45,27.85,907.0,1017.69,729.06
2018,6,11,10,30,897.0,124.0,2.5,28.4,934.0,1025.65,732.11
2018,6,11,10,45,902.5,124.5,2.5,28.95,954.5,1028.02,731.24
2018,6,11,11,0,908.0,125.0,2.5,29.5,975.0,1026.73,728.25
2018,6,11,11,15,912.0,125.0,2.55,29.85,988.5,1019.82,722.98
2018,6,11,11,30,916.0,125.0,2.6,30.2,1002.0,1009.31,715.6
2018,6,11,11,45,917.5,125.0,2.65,30.6,1007.5,992.87,704.45
2018,6,11,12,0,919.0,125.0,2.7,31.0,1013.0,973.05,691.27
2018,6,11,12,15,920.5,124.0,2.75,31.25,1012.0,949.04,675.9
2018,6,11,12,30,922.0,123.0,2.8,31.5,1011.0,921.88,658.53
2018,6,11,12,45,923.5,120.5,2.85,31.75,1002.5,890.31,638.28
2018,6,11,13,0,925.0,118.0,2.9,32.0,994.0,855.78,616.02
2018,6,11,13,15,923.0,116.5,3.0,32.15,978.0,816.56,591.07
2018,6,11,13,30,921.0,115.0,3.1,32.3,962.0,774.83,564.18
2018,6,11,13,45,916.5,113.5,3.15,32.4,938.5,729.06,532.6
2018,6,11,14,0,912.0,112.0,3.2,32.5,915.0,681.33,498.45
2018,6,11,14,15,905.0,111.0,3.3,32.45,885.0,630.79,461.84
2018,6,11,14,30,898.0,110.0,3.4,32.4,855.0,578.95,423.12
2018,6,11,14,45,888.5,109.0,3.45,32.4,819.5,524.81,381.31
2018,6,11,15,0,879.0,108.0,3.5,32.4,784.0,470.08,337.76
2018,6,11,15,15,870.5,104.5,3.5,32.4,744.0,413.41,291.46
2018,6,11,15,30,862.0,101.0,3.5,32.4,704.0,356.57,243.94
2018,6,11,15,45,848.0,98.0,3.6,31.95,659.0,298.73,195.74
2018,6,11,16,0,834.0,95.0,3.7,31.5,614.0,235.05,143.62
2018,6,11,16,15,817.0,91.5,3.7,31.05,566.5,178.0,99.36
2018,6,11,16,30,800.0,88.0,3.7,30.6,519.0,122.78,63.46
2018,6,11,16,45,775.5,84.0,3.75,30.15,468.5,69.09,43.18
2018,6,11,17,0,751.0,80.0,3.8,29.7,418.0,59.16,44.01
2018,6,11,17,15,717.5,76.0,3.75,28.75,367.5,57.64,43.07
2018,6,11,17,30,684.0,72.0,3.7,27.8,317.0,51.09,37.82
2018,6,11,17,45,637.5,66.5,3.7,26.9,267.0,48.41,35.74
2018,6,11,18,0,591.0,61.0,3.7,26.0,217.0,45.64,33.46
2018,6,11,18,15,521.0,54.5,3.75,24.75,170.5,41.86,30.22
2018,6,11,18,30,451.0,48.0,3.8,23.5,124.0,38.02,26.71
2018,6,11,18,45,344.0,38.5,3.85,22.25,85.5,31.28,20.38
2018,6,11,19,0,237.0,29.0,3.9,21.0,47.0,24.35,10.61
2018,6,11,19,15,130.0,16.5,4.0,20.25,25.5,15.01,0.0
2018,6,11,19,30,23.0,4.0,4.1,19.5,4.0,0.0,0.0
2018,6,11,19,45,11.5,2.0,4.15,18.75,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,4.15,17.65,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,4.0,16.9,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.55,15.9,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.35,15.55,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,12,4,45,76.0,8.0,2.0,13.8,11.0,7.28,0.0
2018,6,12,5,0,152.0,16.0,2.2,14.2,22.0,44.46,0.0
2018,6,12,5,15,284.5,26.0,2.3,14.9,55.5,113.37,65.79
2018,6,12,5,30,417.0,36.0,2.4,15.6,89.0,184.25,134.07
2018,6,12,5,45,499.0,42.5,2.5,16.35,133.5,246.66,189.88
