Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,15,45,756.0,137.5,6.1,27.45,645.5,307.82,212.13
2018,7,1,16,0,739.0,133.0,6.0,26.6,601.0,252.88,165.88
2018,7,1,16,15,715.5,128.5,5.9,25.95,553.0,198.59,122.21
2018,7,1,16,30,692.0,124.0,5.8,25.3,505.0,146.95,85.64
2018,7,1,16,45,662.5,119.0,5.7,24.7,455.5,97.58,61.1
2018,7,1,17,0,633.0,114.0,5.6,24.1,406.0,76.36,59.68
2018,7,1,17,15,594.0,107.5,5.55,23.4,356.0,74.28,58.29
2018,7,1,17,30,555.0,101.0,5.5,22.7,306.0,72.06,56.71
2018,7,1,17,45,503.5,91.5,5.4,22.0,256.5,67.14,52.71
2018,7,1,18,0,452.0,82.0,5.3,21.3,207.0,60.34,46.93
2018,7,1,18,15,387.0,71.0,5.15,20.6,162.5,53.09,40.58
2018,7,1,18,30,322.0,60.0,5.0,19.9,118.0,45.59,33.79
2018,7,1,18,45,241.0,45.0,4.85,19.25,81.0,34.68,23.82
2018,7,1,19,0,160.0,30.0,4.7,18.6,44.0,23.41,12.28
2018,7,1,19,15,89.0,17.0,4.65,18.2,24.0,13.42,0.0
2018,7,1,19,30,18.0,4.0,4.6,17.8,4.0,3.64,0.0
2018,7,1,19,45,9.0,2.0,4.55,17.35,2.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,4.45,16.65,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,4.35,16.15,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,4.25,15.8,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,4.15,15.55,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,2,4,45,15.5,3.5,2.25,14.5,4.0,0.0,0.0
2018,7,2,5,0,31.0,7.0,2.4,14.7,8.0,11.98,0.0
2018,7,2,5,15,90.5,21.5,2.5,15.15,30.5,48.55,17.21
2018,7,2,5,30,150.0,36.0,2.6,15.6,53.0,96.31,68.02
2018,7,2,5,45,212.5,53.5,2.7,16.05,90.5,146.97,112.42
2018,7,2,6,0,275.0,71.0,2.8,16.5,128.0,204.44,162.21
2018,7,2,6,15,329.0,86.0,2.8,17.05,172.0,261.75,211.45
2018,7,2,6,30,383.0,101.0,2.8,17.6,216.0,324.4,263.96
2018,7,2,6,45,428.5,113.0,2.85,18.15,264.0,383.81,312.55
2018,7,2,7,0,474.0,125.0,2.9,18.7,312.0,446.87,362.57
2018,7,2,7,15,512.0,134.5,2.9,19.25,361.5,505.38,407.48
2018,7,2,7,30,550.0,144.0,2.9,19.8,411.0,565.98,452.62
2018,7,2,7,45,582.5,151.0,2.9,20.35,460.5,627.48,496.94
2018,7,2,8,0,615.0,158.0,2.9,20.9,510.0,684.24,536.66
2018,7,2,8,15,640.5,163.0,2.9,21.55,557.0,733.33,569.63
2018,7,2,8,30,666.0,168.0,2.9,22.2,604.0,781.76,600.96
2018,7,2,8,45,688.5,171.5,2.95,22.8,648.5,824.93,628.11
2018,7,2,9,0,711.0,175.0,3.0,23.4,693.0,866.61,653.86
2018,7,2,9,15,704.0,189.0,3.05,23.9,725.0,890.09,667.18
2018,7,2,9,30,697.0,203.0,3.1,24.4,757.0,910.2,678.33
2018,7,2,9,45,681.5,222.5,3.15,24.9,783.0,924.32,685.5
2018,7,2,10,0,666.0,242.0,3.2,25.4,809.0,934.65,690.09
2018,7,2,10,15,679.0,243.5,3.3,25.85,837.5,951.63,699.97
2018,7,2,10,30,692.0,245.0,3.4,26.3,866.0,965.65,707.74
2018,7,2,10,45,703.5,245.5,3.5,26.75,889.0,974.08,711.91
2018,7,2,11,0,715.0,246.0,3.6,27.2,912.0,979.29,714.08
2018,7,2,11,15,721.5,245.5,3.7,27.55,926.0,975.29,710.63
2018,7,2,11,30,728.0,245.0,3.8,27.9,940.0,968.03,705.18
2018,7,2,11,45,734.0,243.5,3.9,28.25,948.0,956.06,696.74
2018,7,2,12,0,740.0,242.0,4.0,28.6,956.0,940.91,686.3
2018,7,2,12,15,740.5,241.5,4.15,28.75,955.5,918.6,671.96
2018,7,2,12,30,741.0,241.0,4.3,28.9,955.0,893.53,655.57
2018,7,2,12,45,738.5,239.5,4.45,29.05,946.0,862.41,634.68
2018,7,2,13,0,736.0,238.0,4.6,29.2,937.0,829.05,612.01
2018,7,2,13,15,730.0,236.0,4.75,29.05,920.0,790.45,586.38
2018,7,2,13,30,724.0,234.0,4.9,28.9,903.0,750.21,559.01
2018,7,2,13,45,716.0,231.5,5.05,28.75,879.5,706.71,528.65
2018,7,2,14,0,708.0,229.0,5.2,28.6,856.0,662.13,496.74
2018,7,2,14,15,697.0,226.0,5.3,28.15,826.5,614.45,462.14
2018,7,2,14,30,686.0,223.0,5.4,27.7,797.0,566.41,426.28
2018,7,2,14,45,671.5,219.0,5.55,27.3,761.5,515.68,387.4
2018,7,2,15,0,657.0,215.0,5.7,26.9,726.0,465.42,347.74
2018,7,2,15,15,642.0,208.5,5.7,26.9,686.5,413.7,305.28
2018,7,2,15,30,627.0,202.0,5.7,26.9,647.0,363.02,262.86
2018,7,2,15,45,607.0,195.0,5.8,25.6,603.5,311.82,221.04
2018,7,2,16,0,587.0,188.0,5.9,24.3,560.0,262.68,180.78
2018,7,2,16,15,562.5,179.5,5.85,23.6,513.5,213.56,141.7
2018,7,2,16,30,538.0,171.0,5.8,22.9,467.0,167.22,108.71
2018,7,2,16,45,509.5,160.5,5.75,22.2,419.5,122.37,84.64
2018,7,2,17,0,481.0,150.0,5.7,21.5,372.0,100.64,81.1
2018,7,2,17,15,448.0,136.5,5.55,20.85,324.5,93.61,75.54
2018,7,2,17,30,415.0,123.0,5.4,20.2,277.0,86.17,69.51
2018,7,2,17,45,375.5,108.5,5.3,19.5,232.0,77.57,62.33
2018,7,2,18,0,336.0,94.0,5.2,18.8,187.0,68.53,54.58
2018,7,2,18,15,287.0,77.5,5.05,18.25,145.5,57.54,44.87
2018,7,2,18,30,238.0,61.0,4.9,17.7,104.0,46.08,34.54
2018,7,2,18,45,179.5,44.0,4.75,17.2,71.0,33.75,23.25
2018,7,2,19,0,121.0,27.0,4.6,16.7,38.0,20.98,10.51
2018,7,2,19,15,67.0,15.0,4.55,16.4,20.5,12.39,0.0
2018,7,2,19,30,13.0,3.0,4.5,16.1,3.0,2.73,0.0
2018,7,2,19,45,6.5,1.5,4.45,15.75,1.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,4.15,14.8,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,3,4,45,26.5,6.0,2.8,13.3,6.5,0.0,0.0
2018,7,3,5,0,53.0,12.0,3.0,13.6,13.0,20.46,0.0
2018,7,3,5,15,153.0,26.5,3.05,14.05,41.0,73.73,26.65
2018,7,3,5,30,253.0,41.0,3.1,14.5,69.0,132.79,94.53
2018,7,3,5,45,342.5,51.5,3.15,15.0,110.0,190.42,146.01
2018,7,3,6,0,432.0,62.0,3.2,15.5,151.0,260.87,207.41
2018,7,3,6,15,495.0,71.0,3.15,16.05,199.0,325.43,263.5
2018,7,3,6,30,558.0,80.0,3.1,16.6,247.0,395.83,322.76
2018,7,3,6,45,603.5,86.5,3.05,17.1,297.5,458.96,374.45
2018,7,3,7,0,649.0,93.0,3.0,17.6,348.0,525.2,426.72
2018,7,3,7,15,684.5,97.0,2.95,18.25,399.0,584.64,471.7
2018,7,3,7,30,720.0,101.0,2.9,18.9,450.0,645.37,516.04
2018,7,3,7,45,748.0,103.5,2.9,19.6,500.0,699.63,553.4
2018,7,3,8,0,776.0,106.0,2.9,20.3,550.0,750.83,586.94
2018,7,3,8,15,797.5,109.0,2.9,20.95,598.5,799.74,618.2
2018,7,3,8,30,819.0,112.0,2.9,21.6,647.0,847.35,647.88
2018,7,3,8,45,837.5,112.5,2.9,22.25,691.5,887.87,672.11
2018,7,3,9,0,856.0,113.0,2.9,22.9,736.0,917.48,688.62
2018,7,3,9,15,854.5,122.0,2.95,23.5,772.0,953.11,709.59
2018,7,3,9,30,853.0,131.0,3.0,24.1,808.0,976.38,722.11
2018,7,3,9,45,846.0,142.0,3.05,24.65,837.0,992.83,730.35
2018,7,3,10,0,839.0,153.0,3.1,25.2,866.0,1005.38,736.16
2018,7,3,10,15,850.0,152.0,3.25,25.65,894.5,1019.39,744.11
2018,7,3,10,30,861.0,151.0,3.4,26.1,923.0,1029.99,749.88
2018,7,3,10,45,871.0,149.5,3.5,26.6,945.5,1023.63,744.22
2018,7,3,11,0,881.0,148.0,3.6,27.1,968.0,1025.8,744.33
2018,7,3,11,15,886.5,147.0,3.75,27.35,982.5,1020.42,740.66
2018,7,3,11,30,892.0,146.0,3.9,27.6,997.0,1011.5,734.8
2018,7,3,11,45,897.0,144.0,4.05,27.9,1005.0,997.68,725.65
2018,7,3,12,0,902.0,142.0,4.2,28.2,1013.0,980.43,714.31
2018,7,3,12,15,895.0,147.0,4.35,28.3,1010.5,955.17,698.24
2018,7,3,12,30,888.0,152.0,4.5,28.4,1008.0,927.07,680.24
2018,7,3,12,45,877.5,157.0,4.6,28.5,996.5,893.34,658.14
2018,7,3,13,0,867.0,162.0,4.7,28.6,985.0,864.64,639.6
2018,7,3,13,15,866.0,159.5,4.8,28.5,970.5,826.53,614.94
2018,7,3,13,30,865.0,157.0,4.9,28.4,956.0,786.0,587.83
2018,7,3,13,45,862.5,153.5,5.0,28.35,934.0,741.27,556.17
2018,7,3,14,0,860.0,150.0,5.1,28.3,912.0,694.58,522.3
2018,7,3,14,15,854.0,147.0,5.2,28.05,883.0,644.41,485.36
2018,7,3,14,30,848.0,144.0,5.3,27.8,854.0,592.99,446.35
2018,7,3,14,45,840.5,140.5,5.35,27.6,819.5,539.34,404.28
2018,7,3,15,0,833.0,137.0,5.4,27.4,785.0,485.04,360.42
2018,7,3,15,15,820.0,134.0,5.4,27.4,744.5,428.57,313.39
2018,7,3,15,30,807.0,131.0,5.4,27.4,704.0,372.51,265.66
2018,7,3,15,45,793.0,127.0,5.3,26.6,660.0,316.04,217.72
2018,7,3,16,0,779.0,123.0,5.2,25.8,616.0,260.6,170.7
2018,7,3,16,15,761.5,117.5,5.15,25.3,568.5,198.63,120.47
2018,7,3,16,30,744.0,112.0,5.1,24.8,521.0,144.12,81.35
2018,7,3,16,45,720.0,106.5,5.05,24.3,471.5,91.5,54.81
2018,7,3,17,0,696.0,101.0,5.0,23.8,422.0,67.44,52.16
2018,7,3,17,15,662.5,94.5,4.9,23.2,371.5,64.97,50.36
2018,7,3,17,30,629.0,88.0,4.8,22.6,321.0,62.31,48.34
2018,7,3,17,45,584.0,81.0,4.7,21.95,271.5,59.01,45.7
2018,7,3,18,0,539.0,74.0,4.6,21.3,222.0,55.56,42.8
2018,7,3,18,15,474.0,65.0,4.45,20.6,176.0,50.14,38.03
2018,7,3,18,30,409.0,56.0,4.3,19.9,130.0,44.52,32.87
2018,7,3,18,45,315.5,44.0,4.15,19.25,91.0,34.09,23.32
2018,7,3,19,0,222.0,32.0,4.0,18.6,52.0,25.11,13.5
2018,7,3,19,15,123.5,18.5,3.9,18.1,28.5,14.67,0.0
2018,7,3,19,30,25.0,5.0,3.8,17.6,5.0,4.55,0.0
2018,7,3,19,45,12.5,2.5,3.75,17.15,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.65,16.35,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.55,15.65,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,7,4,4,45,32.5,6.0,2.85,12.75,6.5,0.0,0.0
2018,7,4,5,0,65.0,12.0,3.1,13.0,13.0,22.58,0.0
2018,7,4,5,15,178.0,25.5,3.25,13.55,42.0,78.17,25.71
2018,7,4,5,30,291.0,39.0,3.4,14.1,71.0,141.53,100.37
2018,7,4,5,45,383.0,48.0,3.6,14.65,112.5,202.47,155.26
2018,7,4,6,0,475.0,57.0,3.8,15.2,154.0,273.13,217.36
2018,7,4,6,15,535.5,64.0,3.8,15.75,201.5,336.51,273.07
2018,7,4,6,30,596.0,71.0,3.8,16.3,249.0,405.37,331.69
2018,7,4,6,45,638.5,76.5,3.8,16.85,299.0,467.38,383.0
2018,7,4,7,0,681.0,82.0,3.8,17.4,349.0,532.18,434.69
2018,7,4,7,15,713.0,86.5,3.75,17.95,400.0,591.19,479.99
2018,7,4,7,30,745.0,91.0,3.7,18.5,451.0,648.74,522.72
2018,7,4,7,45,769.5,94.5,3.7,19.05,501.0,702.58,560.0
2018,7,4,8,0,794.0,98.0,3.7,19.6,551.0,755.98,595.97
2018,7,4,8,15,813.0,100.5,3.7,20.2,598.5,802.89,626.37
2018,7,4,8,30,832.0,103.0,3.7,20.8,646.0,848.31,655.15
2018,7,4,8,45,847.5,105.0,3.7,21.35,690.0,880.1,674.04
2018,7,4,9,0,863.0,107.0,3.7,21.9,734.0,917.41,696.63
2018,7,4,9,15,869.0,111.0,3.75,22.45,771.5,945.51,712.9
2018,7,4,9,30,875.0,115.0,3.8,23.0,809.0,970.47,727.02
2018,7,4,9,45,877.0,120.5,3.85,23.55,841.0,989.84,737.36
2018,7,4,10,0,879.0,126.0,3.9,24.1,873.0,1005.66,745.39
2018,7,4,10,15,888.5,126.0,4.0,24.5,901.5,1019.67,753.06
2018,7,4,10,30,898.0,126.0,4.1,24.9,930.0,1030.22,758.53
2018,7,4,10,45,906.5,124.0,4.2,25.35,952.0,1034.2,759.62
2018,7,4,11,0,915.0,122.0,4.3,25.8,974.0,1034.55,758.49
2018,7,4,11,15,920.0,121.5,4.4,26.1,988.5,1029.27,754.22
2018,7,4,11,30,925.0,121.0,4.5,26.4,1003.0,1020.31,747.67
2018,7,4,11,45,929.5,119.0,4.65,26.65,1010.5,1005.82,738.2
2018,7,4,12,0,934.0,117.0,4.8,26.9,1018.0,987.79,726.68
2018,7,4,12,15,934.0,116.5,4.85,26.95,1017.0,963.61,710.85
2018,7,4,12,30,934.0,116.0,4.9,27.0,1016.0,936.23,692.88
2018,7,4,12,45,932.5,116.0,5.0,27.1,1008.0,904.94,672.4
2018,7,4,13,0,931.0,116.0,5.1,27.2,1000.0,870.75,649.81
2018,7,4,13,15,930.5,114.0,5.1,27.15,985.5,832.82,624.3
2018,7,4,13,30,930.0,112.0,5.1,27.1,971.0,792.21,596.76
2018,7,4,13,45,928.5,109.5,5.15,27.05,949.5,747.93,565.92
2018,7,4,14,0,927.0,107.0,5.2,27.0,928.0,701.36,531.5
2018,7,4,14,15,922.5,104.5,5.2,26.8,899.0,650.86,493.45
2018,7,4,14,30,918.0,102.0,5.2,26.6,870.0,598.73,453.12
2018,7,4,14,45,912.0,99.5,5.15,26.45,835.5,544.44,409.77
2018,7,4,15,0,906.0,97.0,5.1,26.3,801.0,489.11,364.34
2018,7,4,15,15,895.5,95.0,5.1,26.3,761.0,431.61,315.89
2018,7,4,15,30,885.0,93.0,5.1,26.3,721.0,374.04,266.23
2018,7,4,15,45,873.5,90.0,5.1,25.65,677.0,315.57,215.8
2018,7,4,16,0,862.0,87.0,5.1,25.0,633.0,257.63,165.86
2018,7,4,16,15,847.0,83.5,5.05,24.45,585.5,199.53,118.0
2018,7,4,16,30,832.0,80.0,5.0,23.9,538.0,135.15,70.95
2018,7,4,16,45,811.0,76.5,4.95,23.4,488.0,79.53,43.36
2018,7,4,17,0,790.0,73.0,4.9,22.9,438.0,53.78,40.67
2018,7,4,17,15,760.0,69.5,4.8,22.2,387.0,52.41,39.77
2018,7,4,17,30,730.0,66.0,4.7,21.5,336.0,51.0,38.77
2018,7,4,17,45,689.0,61.5,4.6,20.8,285.5,48.65,36.91
2018,7,4,18,0,648.0,57.0,4.5,20.1,235.0,46.25,34.9
2018,7,4,18,15,586.0,50.5,4.25,19.4,187.0,38.36,27.96
2018,7,4,18,30,524.0,44.0,4.0,18.7,139.0,34.3,24.19
2018,7,4,18,45,427.0,36.5,3.7,17.95,98.5,29.17,19.26
2018,7,4,19,0,330.0,29.0,3.4,17.2,58.0,23.95,12.67
2018,7,4,19,15,190.0,17.5,3.3,16.8,32.0,15.92,0.0
2018,7,4,19,30,50.0,6.0,3.2,16.4,6.0,5.46,0.0
2018,7,4,19,45,25.0,3.0,3.05,15.95,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,7,5,4,45,60.0,6.0,1.85,11.45,7.0,0.0,0.0
2018,7,5,5,0,120.0,12.0,2.0,11.9,14.0,32.36,0.0
2018,7,5,5,15,261.5,22.0,2.25,12.6,45.0,94.35,27.82
2018,7,5,5,30,403.0,32.0,2.5,13.3,76.0,167.91,118.18
2018,7,5,5,45,490.0,38.5,2.7,14.05,119.0,229.87,175.5
2018,7,5,6,0,577.0,45.0,2.9,14.8,162.0,299.14,237.14
2018,7,5,6,15,632.0,50.5,2.9,15.45,211.0,363.68,294.05
2018,7,5,6,30,687.0,56.0,2.9,16.1,260.0,432.96,352.82
2018,7,5,6,45,725.0,60.0,2.85,16.75,311.0,495.21,403.76
2018,7,5,7,0,763.0,64.0,2.8,17.4,362.0,559.61,454.25
2018,7,5,7,15,790.5,68.0,2.7,18.1,414.0,618.8,498.41
2018,7,5,7,30,818.0,72.0,2.6,18.8,466.0,678.4,540.05
2018,7,5,7,45,838.5,74.5,2.55,19.5,516.0,725.22,570.38
2018,7,5,8,0,859.0,77.0,2.5,20.2,566.0,776.51,603.14
2018,7,5,8,15,874.0,78.5,2.35,20.9,612.5,820.92,629.43
2018,7,5,8,30,889.0,80.0,2.2,21.6,659.0,863.48,653.64
2018,7,5,8,45,901.0,82.5,2.1,22.3,703.0,902.39,675.11
2018,7,5,9,0,913.0,85.0,2.0,23.0,747.0,938.73,694.35
2018,7,5,9,15,923.0,86.0,1.95,23.7,786.5,968.69,709.58
2018,7,5,9,30,933.0,87.0,1.9,24.4,826.0,995.58,722.66
2018,7,5,9,45,940.5,88.0,1.8,25.15,859.5,1016.79,731.15
2018,7,5,10,0,948.0,89.0,1.7,25.9,893.0,1034.5,737.35
2018,7,5,10,15,952.5,90.0,1.7,26.55,920.0,1045.62,741.17
2018,7,5,10,30,957.0,91.0,1.7,27.2,947.0,1052.97,742.82
2018,7,5,10,45,960.5,92.0,1.65,27.9,968.0,1055.51,740.76
2018,7,5,11,0,964.0,93.0,1.6,28.6,989.0,1054.19,736.51
2018,7,5,11,15,967.0,92.5,1.65,29.15,1003.0,1046.98,730.81
2018,7,5,11,30,970.0,92.0,1.7,29.7,1017.0,1035.98,722.96
2018,7,5,11,45,971.0,92.5,1.75,30.2,1023.5,1020.3,712.51
2018,7,5,12,0,972.0,93.0,1.8,30.7,1030.0,1000.97,699.93
2018,7,5,12,15,967.5,96.5,1.95,31.05,1028.5,975.95,685.48
2018,7,5,12,30,963.0,100.0,2.1,31.4,1027.0,947.71,668.83
2018,7,5,12,45,955.5,103.0,2.2,31.75,1016.5,913.39,647.64
2018,7,5,13,0,948.0,106.0,2.3,32.1,1006.0,876.38,624.56
2018,7,5,13,15,945.0,105.5,2.45,32.25,990.0,837.3,600.73
2018,7,5,13,30,942.0,105.0,2.6,32.4,974.0,795.65,574.79
2018,7,5,13,45,938.5,103.0,2.75,32.55,951.5,749.95,545.25
2018,7,5,14,0,935.0,101.0,2.9,32.7,929.0,702.09,511.94
2018,7,5,14,15,929.5,99.5,3.0,32.65,900.0,651.5,475.85
2018,7,5,14,30,924.0,98.0,3.1,32.6,871.0,599.33,437.48
2018,7,5,14,45,917.0,96.0,3.2,32.5,836.0,544.66,396.08
2018,7,5,15,0,910.0,94.0,3.3,32.4,801.0,489.03,352.54
2018,7,5,15,15,900.0,92.0,3.3,32.4,761.0,431.52,305.92
2018,7,5,15,30,890.0,90.0,3.3,32.4,721.0,373.86,257.97
2018,7,5,15,45,877.0,87.0,3.35,31.95,676.0,314.69,208.63
2018,7,5,16,0,864.0,84.0,3.4,31.5,631.0,256.23,159.84
2018,7,5,16,15,841.5,82.0,3.35,31.1,580.5,197.95,113.53
2018,7,5,16,30,819.0,80.0,3.3,30.7,530.0,134.26,68.59
2018,7,5,16,45,803.0,75.5,3.3,30.25,482.0,78.83,41.5
2018,7,5,17,0,787.0,71.0,3.3,29.8,434.0,52.29,38.21
2018,7,5,17,15,756.0,67.0,3.2,29.1,382.5,50.48,36.96
2018,7,5,17,30,725.0,63.0,3.1,28.4,331.0,48.58,35.58
2018,7,5,17,45,682.5,59.0,2.95,27.65,281.0,46.54,34.04
2018,7,5,18,0,640.0,55.0,2.8,26.9,231.0,44.48,32.37
2018,7,5,18,15,450.0,43.0,2.6,25.8,154.5,31.81,21.58
2018,7,5,18,30,260.0,31.0,2.4,24.7,78.0,22.78,13.76
2018,7,5,18,45,231.5,26.5,2.2,23.6,59.0,20.1,11.18
2018,7,5,19,0,203.0,22.0,2.0,22.5,40.0,17.36,7.33
2018,7,5,19,15,117.5,13.0,2.3,22.1,22.0,11.82,0.0
2018,7,5,19,30,32.0,4.0,2.6,21.7,4.0,3.64,0.0
2018,7,5,19,45,16.0,2.0,2.9,21.3,2.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.2,20.9,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.2,20.1,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.25,19.75,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.3,19.4,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.25,19.15,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.15,18.65,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.1,17.85,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.05,17.4,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.95,17.25,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.85,17.15,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.75,17.1,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.65,17.05,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.5,16.95,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.65,16.85,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,6,4,45,0.0,1.0,2.75,16.95,1.0,0.0,0.0
2018,7,6,5,0,0.0,2.0,2.8,17.0,2.0,1.82,0.0
2018,7,6,5,15,0.0,3.5,2.85,17.25,3.5,3.07,0.0
2018,7,6,5,30,0.0,5.0,2.9,17.5,5.0,4.38,0.0
2018,7,6,5,45,0.0,6.5,2.95,17.75,6.5,5.7,0.0
2018,7,6,6,0,0.0,8.0,3.0,18.0,8.0,7.02,0.25
2018,7,6,6,15,0.0,9.5,2.9,18.35,9.5,8.34,1.41
2018,7,6,6,30,0.0,11.0,2.8,18.7,11.0,9.66,2.54
2018,7,6,6,45,0.0,17.5,2.75,19.05,17.5,15.39,7.38
2018,7,6,7,0,0.0,24.0,2.7,19.4,24.0,21.13,12.17
2018,7,6,7,15,12.0,80.5,2.7,19.9,86.5,79.26,60.79
2018,7,6,7,30,24.0,137.0,2.7,20.4,149.0,149.49,118.07
2018,7,6,7,45,12.5,130.0,2.75,20.85,136.5,127.1,98.99
2018,7,6,8,0,1.0,123.0,2.8,21.3,124.0,111.39,85.47
2018,7,6,8,15,0.5,100.5,2.65,22.0,101.0,89.79,67.57
2018,7,6,8,30,0.0,78.0,2.5,22.7,78.0,69.12,50.55
2018,7,6,8,45,0.0,90.5,2.4,23.35,90.5,80.29,59.23
2018,7,6,9,0,0.0,103.0,2.3,24.0,103.0,91.67,67.95
2018,7,6,9,15,0.0,95.0,2.25,24.85,95.0,84.43,61.82
2018,7,6,9,30,0.0,87.0,2.2,25.7,87.0,77.3,55.86
2018,7,6,9,45,153.0,151.5,2.2,26.5,281.0,312.26,241.67
2018,7,6,10,0,306.0,216.0,2.2,27.3,475.0,548.5,414.51
2018,7,6,10,15,478.5,215.0,2.25,28.4,635.5,725.3,536.56
2018,7,6,10,30,651.0,214.0,2.3,29.5,796.0,894.85,646.6
2018,7,6,10,45,769.0,165.0,2.35,30.55,868.0,951.5,678.41
2018,7,6,11,0,887.0,116.0,2.4,31.6,940.0,1001.85,706.6
2018,7,6,11,15,895.5,114.0,2.55,32.3,956.5,998.91,703.27
2018,7,6,11,30,904.0,112.0,2.7,33.0,973.0,992.37,698.22
2018,7,6,11,45,910.0,109.0,2.85,33.7,981.0,978.85,688.84
2018,7,6,12,0,916.0,106.0,3.0,34.4,989.0,961.84,677.31
2018,7,6,12,15,917.0,106.0,3.15,34.6,989.0,939.65,663.88
2018,7,6,12,30,918.0,106.0,3.3,34.8,989.0,914.24,648.32
2018,7,6,12,45,897.0,116.5,3.45,35.0,973.5,876.48,624.67
2018,7,6,13,0,876.0,127.0,3.6,35.2,958.0,836.8,599.56
2018,7,6,13,15,895.5,113.5,3.75,35.2,951.0,806.4,580.78
2018,7,6,13,30,915.0,100.0,3.9,35.2,944.0,771.92,559.01
2018,7,6,13,45,731.5,191.0,4.05,35.2,855.5,684.14,497.28
2018,7,6,14,0,548.0,282.0,4.2,35.2,767.0,605.58,439.91
2018,7,6,14,15,515.5,293.0,4.3,35.0,737.5,563.26,409.74
2018,7,6,14,30,483.0,304.0,4.4,34.8,708.0,522.54,380.03
2018,7,6,14,45,527.0,274.0,4.5,34.6,698.0,490.04,355.97
2018,7,6,15,0,571.0,244.0,4.6,34.4,688.0,452.59,327.08
2018,7,6,15,15,613.5,210.5,4.6,34.4,665.0,406.1,289.94
2018,7,6,15,30,656.0,177.0,4.6,34.4,642.0,354.96,247.86
2018,7,6,15,45,704.0,145.0,4.6,33.55,615.5,301.64,203.31
2018,7,6,16,0,752.0,113.0,4.6,32.7,589.0,248.15,157.53
2018,7,6,16,15,730.0,108.0,4.6,32.05,540.5,193.47,114.49
2018,7,6,16,30,708.0,103.0,4.6,31.4,492.0,135.3,73.49
2018,7,6,16,45,706.0,93.5,4.55,30.75,450.5,82.91,46.4
2018,7,6,17,0,704.0,84.0,4.5,30.1,409.0,61.38,45.74
2018,7,6,17,15,649.5,82.0,4.4,29.25,354.0,55.8,41.4
2018,7,6,17,30,595.0,80.0,4.3,28.4,299.0,56.02,41.86
2018,7,6,17,45,560.0,72.0,4.15,27.55,253.5,51.79,38.5
2018,7,6,18,0,525.0,64.0,4.0,26.7,208.0,47.3,34.79
2018,7,6,18,15,497.5,54.0,3.95,25.9,168.0,40.91,29.31
2018,7,6,18,30,470.0,44.0,3.9,25.1,128.0,34.16,23.35
2018,7,6,18,45,393.0,35.5,3.85,24.35,91.0,28.23,17.88
2018,7,6,19,0,316.0,27.0,3.8,23.6,54.0,22.1,10.7
2018,7,6,19,15,182.5,16.5,3.75,23.2,30.0,15.01,0.0
2018,7,6,19,30,49.0,6.0,3.7,22.8,6.0,5.46,0.0
2018,7,6,19,45,24.5,3.0,3.7,22.4,3.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.6,21.7,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.5,21.4,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.45,21.15,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.4,20.9,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.35,20.7,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.2,20.3,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.1,20.1,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,3.05,19.95,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.0,19.8,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.95,19.6,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.9,19.4,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.8,19.25,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.6,18.95,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.5,18.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.5,18.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.45,17.95,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.1,17.05,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,7,4,45,51.0,5.0,2.25,16.1,6.0,0.0,0.0
2018,7,7,5,0,102.0,10.0,2.5,16.3,12.0,27.16,0.0
2018,7,7,5,15,246.0,20.5,2.55,16.85,42.0,88.29,16.62
2018,7,7,5,30,390.0,31.0,2.6,17.4,72.0,162.54,111.62
2018,7,7,5,45,476.5,37.5,2.65,17.95,114.0,223.42,167.67
2018,7,7,6,0,563.0,44.0,2.7,18.5,156.0,293.67,229.24
2018,7,7,6,15,619.0,49.0,2.7,19.35,204.0,355.31,282.84
2018,7,7,6,30,675.0,54.0,2.7,20.2,252.0,423.82,339.92
2018,7,7,6,45,714.0,58.0,2.7,21.05,303.0,486.01,389.87
2018,7,7,7,0,753.0,62.0,2.7,21.9,354.0,550.51,439.47
2018,7,7,7,15,780.0,65.0,2.75,22.85,404.5,607.76,481.62
2018,7,7,7,30,807.0,68.0,2.8,23.8,455.0,660.12,517.55
2018,7,7,7,45,828.0,71.0,2.85,24.75,505.0,712.89,551.92
2018,7,7,8,0,849.0,74.0,2.9,25.7,555.0,764.88,584.81
2018,7,7,8,15,865.0,75.5,3.0,26.45,602.0,809.87,612.81
2018,7,7,8,30,881.0,77.0,3.1,27.2,649.0,853.12,639.16
2018,7,7,8,45,893.0,79.0,3.2,27.95,692.5,891.35,661.72
2018,7,7,9,0,905.0,81.0,3.3,28.7,736.0,927.06,682.34
2018,7,7,9,15,914.5,83.0,3.4,29.35,775.5,957.65,699.67
2018,7,7,9,30,924.0,85.0,3.5,30.0,815.0,985.17,714.9
2018,7,7,9,45,931.0,86.5,3.6,30.65,848.5,1006.43,726.03
2018,7,7,10,0,938.0,88.0,3.7,31.3,882.0,1024.21,734.97
2018,7,7,10,15,943.0,89.0,3.8,31.7,909.5,1035.86,740.79
2018,7,7,10,30,948.0,90.0,3.9,32.1,937.0,1043.79,744.37
2018,7,7,10,45,952.0,90.5,3.95,32.5,958.0,1046.41,744.37
2018,7,7,11,0,956.0,91.0,4.0,32.9,979.0,1045.21,742.1
2018,7,7,11,15,959.0,91.0,4.1,33.15,993.0,1038.69,737.36
2018,7,7,11,30,962.0,91.0,4.2,33.4,1007.0,1028.37,730.34
2018,7,7,11,45,963.0,91.0,4.3,33.6,1013.5,1012.4,719.96
2018,7,7,12,0,964.0,91.0,4.4,33.8,1020.0,992.82,707.34
2018,7,7,12,15,957.5,95.5,4.45,33.95,1017.5,967.2,690.75
2018,7,7,12,30,951.0,100.0,4.5,34.1,1015.0,938.44,672.14
2018,7,7,12,45,941.5,105.5,4.55,34.2,1005.0,905.08,650.63
2018,7,7,13,0,932.0,111.0,4.6,34.3,995.0,869.12,627.33
2018,7,7,13,15,930.0,110.0,4.65,34.3,980.0,830.91,602.64
2018,7,7,13,30,928.0,109.0,4.7,34.3,965.0,790.11,575.99
2018,7,7,13,45,813.5,164.0,4.8,34.25,901.0,718.84,526.27
2018,7,7,14,0,699.0,219.0,4.9,34.2,837.0,650.88,476.94
2018,7,7,14,15,584.5,257.5,4.95,34.0,763.0,575.35,422.1
2018,7,7,14,30,470.0,296.0,5.0,33.8,689.0,509.41,373.49
2018,7,7,14,45,585.0,242.0,5.1,33.55,710.5,493.53,361.41
2018,7,7,15,0,700.0,188.0,5.2,33.3,732.0,465.64,338.56
2018,7,7,15,15,647.5,194.0,5.2,33.3,677.0,406.8,292.2
2018,7,7,15,30,595.0,200.0,5.2,33.3,622.0,352.99,249.33
2018,7,7,15,45,713.5,145.5,5.35,32.45,619.5,305.07,207.04
2018,7,7,16,0,832.0,91.0,5.5,31.6,617.0,255.38,161.2
2018,7,7,16,15,811.0,87.5,5.5,30.9,567.5,190.79,109.82
2018,7,7,16,30,790.0,84.0,5.5,30.2,518.0,135.06,70.57
2018,7,7,16,45,783.5,77.5,5.5,29.45,473.5,80.12,42.85
2018,7,7,17,0,777.0,71.0,5.5,28.7,429.0,52.23,38.36
2018,7,7,17,15,743.0,68.0,5.4,27.8,377.5,51.17,37.76
2018,7,7,17,30,709.0,65.0,5.3,26.9,326.0,50.1,37.11
2018,7,7,17,45,670.5,59.5,5.15,25.95,276.5,46.92,34.61
2018,7,7,18,0,632.0,54.0,5.0,25.0,227.0,43.61,31.89
2018,7,7,18,15,581.0,47.5,4.85,24.1,181.5,35.96,25.3
2018,7,7,18,30,530.0,41.0,4.7,23.2,136.0,31.83,21.57
2018,7,7,18,45,437.5,34.0,4.55,22.3,96.5,27.03,17.04
2018,7,7,19,0,345.0,27.0,4.4,21.4,57.0,22.17,10.79
2018,7,7,19,15,200.0,16.5,4.35,20.9,31.5,15.01,0.0
2018,7,7,19,30,55.0,6.0,4.3,20.4,6.0,5.46,0.0
2018,7,7,19,45,27.5,3.0,4.25,19.85,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.2,19.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,4.1,18.7,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,4.05,18.45,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,4.0,18.2,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.9,17.8,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.9,17.4,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.85,17.25,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.8,16.95,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.75,16.65,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.7,16.35,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.7,16.05,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,8,4,45,50.0,4.5,3.6,14.1,5.5,0.0,0.0
2018,7,8,5,0,100.0,9.0,3.7,14.3,11.0,25.83,0.0
2018,7,8,5,15,249.5,20.0,3.7,14.9,41.5,88.16,11.44
2018,7,8,5,30,399.0,31.0,3.7,15.5,72.0,164.92,113.67
2018,7,8,5,45,485.0,37.0,3.75,16.1,114.0,225.56,170.59
2018,7,8,6,0,571.0,43.0,3.8,16.7,156.0,293.51,231.18
2018,7,8,6,15,626.0,48.5,3.75,17.65,204.5,357.66,287.49
2018,7,8,6,30,681.0,54.0,3.7,18.6,253.0,426.61,345.61
2018,7,8,6,45,718.5,58.0,3.7,19.5,303.5,488.29,395.93
2018,7,8,7,0,756.0,62.0,3.7,20.4,354.0,552.12,445.83
2018,7,8,7,15,782.0,65.0,3.75,21.2,404.0,608.89,488.66
2018,7,8,7,30,808.0,68.0,3.8,22.0,454.0,660.67,525.19
2018,7,8,7,45,827.0,71.0,3.85,22.75,503.5,712.02,559.69
2018,7,8,8,0,846.0,74.0,3.9,23.5,553.0,762.44,592.7
2018,7,8,8,15,861.0,77.0,3.95,24.3,600.0,808.31,621.63
2018,7,8,8,30,876.0,80.0,4.0,25.1,647.0,852.35,648.74
2018,7,8,8,45,887.5,82.0,4.05,25.9,690.5,890.01,670.99
2018,7,8,9,0,899.0,84.0,4.1,26.7,734.0,925.14,691.22
2018,7,8,9,15,905.5,87.0,4.2,27.35,772.0,953.93,707.64
2018,7,8,9,30,912.0,90.0,4.3,28.0,810.0,979.51,721.87
2018,7,8,9,45,915.0,94.5,4.35,28.6,843.0,999.98,732.54
2018,7,8,10,0,918.0,99.0,4.4,29.2,876.0,1016.82,740.87
2018,7,8,10,15,924.0,100.0,4.5,29.6,903.5,1029.21,747.23
2018,7,8,10,30,930.0,101.0,4.6,30.0,931.0,1037.95,751.33
2018,7,8,10,45,934.0,102.0,4.65,30.45,952.0,1040.97,751.41
2018,7,8,11,0,938.0,103.0,4.7,30.9,973.0,1040.22,749.2
2018,7,8,11,15,940.5,103.5,4.8,31.1,987.0,1033.71,744.75
2018,7,8,11,30,943.0,104.0,4.9,31.3,1001.0,1023.46,737.99
2018,7,8,11,45,944.5,104.0,4.95,31.5,1008.0,1008.1,727.59
2018,7,8,12,0,946.0,104.0,5.0,31.7,1015.0,989.17,714.96
2018,7,8,12,15,946.0,104.0,5.1,31.75,1014.0,965.43,700.02
2018,7,8,12,30,946.0,104.0,5.2,31.8,1013.0,938.41,682.86
2018,7,8,12,45,944.0,104.0,5.3,31.85,1005.0,906.51,662.36
2018,7,8,13,0,942.0,104.0,5.4,31.9,997.0,871.69,639.76
2018,7,8,13,15,939.0,103.5,5.4,31.8,981.5,832.84,614.13
2018,7,8,13,30,936.0,103.0,5.4,31.7,966.0,791.44,586.56
2018,7,8,13,45,932.0,101.5,5.45,31.65,943.5,746.06,555.73
2018,7,8,14,0,928.0,100.0,5.5,31.6,921.0,698.58,521.14
2018,7,8,14,15,922.0,99.0,5.55,31.35,892.0,648.4,484.09
2018,7,8,14,30,916.0,98.0,5.6,31.1,863.0,596.7,444.84
2018,7,8,14,45,908.0,96.5,5.6,30.9,828.5,542.27,402.19
2018,7,8,15,0,900.0,95.0,5.6,30.7,794.0,487.0,357.61
2018,7,8,15,15,889.5,93.5,5.6,30.7,754.0,430.14,310.31
2018,7,8,15,30,879.0,92.0,5.6,30.7,714.0,373.18,261.82
2018,7,8,15,45,866.0,88.5,5.6,29.95,669.0,314.11,211.81
2018,7,8,16,0,853.0,85.0,5.6,29.2,624.0,255.77,162.38
2018,7,8,16,15,836.5,82.0,5.55,28.7,576.5,198.19,115.54
2018,7,8,16,30,820.0,79.0,5.5,28.2,529.0,134.55,69.55
2018,7,8,16,45,798.5,76.0,5.5,27.65,479.5,79.81,42.54
2018,7,8,17,0,777.0,73.0,5.5,27.1,430.0,53.72,39.89
2018,7,8,17,15,748.0,69.0,5.4,26.3,379.5,51.99,38.71
2018,7,8,17,30,719.0,65.0,5.3,25.5,329.0,50.18,37.41
2018,7,8,17,45,678.0,60.0,5.25,24.7,279.0,47.4,35.21
2018,7,8,18,0,637.0,55.0,5.2,23.9,229.0,44.52,32.83
2018,7,8,18,15,576.0,49.0,5.05,23.0,182.0,37.17,26.46
2018,7,8,18,30,515.0,43.0,4.9,22.1,135.0,33.49,23.1
2018,7,8,18,45,421.0,35.0,4.8,21.2,95.0,27.9,17.85
2018,7,8,19,0,327.0,27.0,4.7,20.3,55.0,22.17,10.75
2018,7,8,19,15,188.5,16.5,4.7,19.75,30.5,15.01,0.0
2018,7,8,19,30,50.0,6.0,4.7,19.2,6.0,5.46,0.0
2018,7,8,19,45,25.0,3.0,4.7,18.65,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.7,18.1,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.65,17.8,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.55,17.2,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.45,16.7,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.0,15.75,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,9,4,45,46.5,5.0,3.45,13.9,5.5,0.0,0.0
2018,7,9,5,0,93.0,10.0,3.5,14.1,11.0,25.45,0.0
2018,7,9,5,15,239.0,20.5,3.55,14.7,40.5,85.68,4.89
2018,7,9,5,30,385.0,31.0,3.6,15.3,70.0,160.59,110.17
2018,7,9,5,45,473.5,37.5,3.6,15.95,112.0,221.87,167.69
2018,7,9,6,0,562.0,44.0,3.6,16.6,154.0,292.71,230.45
2018,7,9,6,15,617.5,49.0,3.55,17.5,202.0,354.0,284.49
2018,7,9,6,30,673.0,54.0,3.5,18.4,250.0,422.21,342.11
2018,7,9,6,45,711.0,58.5,3.5,19.3,300.5,484.38,392.82
2018,7,9,7,0,749.0,63.0,3.5,20.2,351.0,548.79,443.13
2018,7,9,7,15,776.5,66.5,3.4,21.05,402.0,606.87,486.42
2018,7,9,7,30,804.0,70.0,3.3,21.9,453.0,665.42,527.33
2018,7,9,7,45,823.5,73.0,3.2,22.8,502.5,711.68,556.88
2018,7,9,8,0,843.0,76.0,3.1,23.7,552.0,762.39,588.77
2018,7,9,8,15,857.5,78.5,3.05,24.65,598.5,807.18,615.68
2018,7,9,8,30,872.0,81.0,3.0,25.6,645.0,850.13,640.67
2018,7,9,8,45,883.5,83.0,2.9,26.55,688.0,887.72,661.09
2018,7,9,9,0,895.0,85.0,2.8,27.5,731.0,922.79,679.36
2018,7,9,9,15,902.5,88.5,2.85,28.4,770.0,953.02,695.4
2018,7,9,9,30,910.0,92.0,2.9,29.3,809.0,980.09,709.26
2018,7,9,9,45,914.5,94.0,2.9,30.2,841.0,999.27,717.54
2018,7,9,10,0,919.0,96.0,2.9,31.1,873.0,1014.94,723.62
2018,7,9,10,15,924.0,98.0,2.95,31.95,900.5,1027.5,728.37
2018,7,9,10,30,929.0,100.0,3.0,32.8,928.0,1036.37,730.89
2018,7,9,10,45,932.0,101.5,3.0,33.7,949.0,1038.97,729.02
2018,7,9,11,0,935.0,103.0,3.0,34.6,970.0,1037.79,724.98
2018,7,9,11,15,937.5,103.5,3.1,35.05,984.0,1031.34,720.01
2018,7,9,11,30,940.0,104.0,3.2,35.5,998.0,1021.16,712.84
2018,7,9,11,45,940.5,105.0,3.25,36.0,1004.5,1005.88,702.08
2018,7,9,12,0,941.0,106.0,3.3,36.5,1011.0,987.06,689.24
2018,7,9,12,15,940.5,106.0,3.45,36.65,1010.0,962.96,674.81
2018,7,9,12,30,940.0,106.0,3.6,36.8,1009.0,935.63,658.26
2018,7,9,12,45,939.0,105.0,3.75,37.0,1001.0,903.83,638.59
2018,7,9,13,0,938.0,104.0,3.9,37.2,993.0,869.08,616.86
2018,7,9,13,15,935.5,103.5,4.1,37.1,978.0,830.76,593.55
2018,7,9,13,30,933.0,103.0,4.3,37.0,963.0,789.86,568.15
2018,7,9,13,45,929.0,102.0,4.45,36.95,941.0,745.03,539.12
2018,7,9,14,0,925.0,101.0,4.6,36.9,919.0,698.09,506.32
2018,7,9,14,15,919.0,100.0,4.75,36.6,890.0,648.02,470.92
2018,7,9,14,30,913.0,99.0,4.9,36.3,861.0,596.43,433.43
2018,7,9,14,45,905.0,97.5,5.05,36.05,826.5,542.12,392.56
2018,7,9,15,0,897.0,96.0,5.2,35.8,792.0,486.96,349.6
2018,7,9,15,15,886.5,94.0,5.2,35.8,752.0,429.81,303.25
2018,7,9,15,30,876.0,92.0,5.2,35.8,712.0,372.58,255.73
2018,7,9,15,45,864.0,89.0,5.4,34.9,668.0,314.31,207.7
2018,7,9,16,0,852.0,86.0,5.6,34.0,624.0,256.63,159.94
2018,7,9,16,15,837.0,82.5,5.65,33.35,576.5,198.91,113.9
2018,7,9,16,30,822.0,79.0,5.7,32.7,529.0,134.98,68.48
2018,7,9,16,45,802.0,75.0,5.75,32.05,479.5,79.4,41.26
2018,7,9,17,0,782.0,71.0,5.8,31.4,430.0,52.3,37.97
2018,7,9,17,15,754.0,67.0,5.75,30.45,379.5,50.52,36.78
2018,7,9,17,30,726.0,63.0,5.7,29.5,329.0,48.65,35.47
2018,7,9,17,45,686.5,58.0,5.65,28.55,279.0,45.81,33.27
2018,7,9,18,0,647.0,53.0,5.6,27.6,229.0,42.87,30.88
2018,7,9,18,15,586.5,47.5,5.4,26.6,182.0,39.31,27.84
2018,7,9,18,30,526.0,42.0,5.2,25.6,135.0,32.71,22.04
2018,7,9,18,45,432.5,34.0,5.05,24.6,95.0,27.07,16.84
2018,7,9,19,0,339.0,26.0,4.9,23.6,55.0,21.29,9.78
2018,7,9,19,15,196.0,16.0,4.85,23.05,30.5,14.55,0.0
2018,7,9,19,30,53.0,6.0,4.8,22.5,6.0,5.46,0.0
2018,7,9,19,45,26.5,3.0,4.75,21.95,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.7,21.4,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.6,21.15,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.5,20.9,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.45,20.6,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.4,20.3,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.25,20.15,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.0,19.85,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.9,19.7,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.75,19.6,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.45,19.4,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.3,19.3,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.15,19.2,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.85,18.95,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.65,18.7,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.6,18.45,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.6,17.75,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.55,16.4,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,10,4,45,54.0,5.0,2.35,15.95,5.5,0.0,0.0
2018,7,10,5,0,108.0,10.0,2.7,16.2,11.0,28.01,0.0
2018,7,10,5,15,262.5,19.0,2.95,16.7,40.5,89.24,0.0
2018,7,10,5,30,417.0,28.0,3.2,17.2,70.0,166.55,112.39
2018,7,10,5,45,503.0,34.5,3.45,17.7,112.5,226.26,169.32
2018,7,10,6,0,589.0,41.0,3.7,18.2,155.0,298.0,232.94
2018,7,10,6,15,644.5,46.0,3.65,19.1,204.0,362.74,289.6
2018,7,10,6,30,700.0,51.0,3.6,20.0,253.0,432.32,348.07
2018,7,10,6,45,737.5,54.5,3.55,20.85,304.0,494.38,398.44
2018,7,10,7,0,775.0,58.0,3.5,21.7,355.0,558.58,448.28
2018,7,10,7,15,802.0,61.0,3.4,22.8,406.5,612.15,487.54
2018,7,10,7,30,829.0,64.0,3.3,23.9,458.0,670.47,527.01
2018,7,10,7,45,848.5,66.5,3.2,24.95,508.0,722.61,560.15
2018,7,10,8,0,868.0,69.0,3.1,26.0,558.0,773.82,591.54
2018,7,10,8,15,883.0,71.5,3.0,26.95,605.5,820.06,618.73
2018,7,10,8,30,898.0,74.0,2.9,27.9,653.0,864.41,643.87
2018,7,10,8,45,910.0,75.5,2.85,28.85,697.0,902.76,664.69
2018,7,10,9,0,922.0,77.0,2.8,29.8,741.0,938.54,683.39
2018,7,10,9,15,928.5,80.5,2.75,30.65,780.5,968.62,698.34
2018,7,10,9,30,935.0,84.0,2.7,31.5,820.0,995.41,710.98
2018,7,10,9,45,938.0,89.0,2.7,32.3,854.0,1016.98,720.8
2018,7,10,10,0,941.0,94.0,2.7,33.1,888.0,1034.82,728.28
2018,7,10,10,15,946.5,95.0,2.75,33.65,916.0,1047.05,733.55
2018,7,10,10,30,952.0,96.0,2.8,34.2,944.0,1055.53,736.63
2018,7,10,10,45,956.0,97.0,2.85,34.7,965.5,1058.7,736.73
2018,7,10,11,0,960.0,98.0,2.9,35.2,987.0,1058.01,734.61
2018,7,10,11,15,962.5,98.5,3.05,35.4,1001.5,1051.45,730.82
2018,7,10,11,30,965.0,99.0,3.2,35.6,1016.0,1041.08,724.76
2018,7,10,11,45,966.5,98.5,3.3,35.85,1022.5,1025.0,714.66
2018,7,10,12,0,968.0,98.0,3.4,36.1,1029.0,1005.28,702.36
2018,7,10,12,15,967.0,99.0,3.6,36.05,1028.5,981.17,688.84
2018,7,10,12,30,966.0,100.0,3.8,36.0,1028.0,953.71,673.03
2018,7,10,12,45,963.0,101.0,3.95,35.95,1019.5,921.32,653.6
2018,7,10,13,0,960.0,102.0,4.1,35.9,1011.0,885.97,632.05
2018,7,10,13,15,957.5,101.5,4.25,35.7,995.5,846.86,608.15
2018,7,10,13,30,955.0,101.0,4.4,35.5,980.0,805.08,582.15
2018,7,10,13,45,950.5,99.5,4.55,35.25,957.0,758.52,552.46
2018,7,10,14,0,946.0,98.0,4.7,35.0,934.0,709.85,518.72
2018,7,10,14,15,940.5,97.0,4.85,34.6,905.0,659.07,482.98
2018,7,10,14,30,935.0,96.0,5.0,34.2,876.0,606.68,444.77
2018,7,10,14,45,927.5,94.0,5.1,33.8,841.0,551.05,402.69
2018,7,10,15,0,920.0,92.0,5.2,33.4,806.0,494.5,358.4
2018,7,10,15,15,909.5,90.5,5.2,33.4,765.5,436.47,310.86
2018,7,10,15,30,899.0,89.0,5.2,33.4,725.0,378.32,262.07
2018,7,10,15,45,886.5,87.0,5.4,32.2,680.5,319.35,213.18
2018,7,10,16,0,874.0,85.0,5.6,31.0,636.0,260.97,164.45
2018,7,10,16,15,858.5,81.5,5.65,30.2,587.5,201.82,116.76
2018,7,10,16,30,843.0,78.0,5.7,29.4,539.0,144.13,75.83
2018,7,10,16,45,821.5,74.5,5.7,28.6,488.5,79.93,41.87
2018,7,10,17,0,800.0,71.0,5.7,27.8,438.0,52.47,38.73
2018,7,10,17,15,770.5,67.5,5.65,26.75,386.5,51.05,37.84
2018,7,10,17,30,741.0,64.0,5.6,25.7,335.0,49.57,36.86
2018,7,10,17,45,700.0,59.0,5.55,24.65,284.0,46.74,34.65
2018,7,10,18,0,659.0,54.0,5.5,23.6,233.0,43.81,32.26
2018,7,10,18,15,597.5,48.5,5.35,22.65,185.5,36.9,26.26
2018,7,10,18,30,536.0,43.0,5.2,21.7,138.0,33.62,23.23
2018,7,10,18,45,437.5,35.5,5.1,20.7,97.0,28.45,18.32
2018,7,10,19,0,339.0,28.0,5.0,19.7,56.0,23.21,11.26
2018,7,10,19,15,195.0,16.5,4.95,19.15,30.5,15.01,0.0
2018,7,10,19,30,51.0,5.0,4.9,18.6,5.0,4.55,0.0
2018,7,10,19,45,25.5,2.5,4.85,18.05,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.8,17.5,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.7,17.2,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.6,16.9,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,4.55,16.6,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.4,16.1,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,11,4,45,47.0,4.5,2.45,13.65,5.0,0.0,0.0
2018,7,11,5,0,94.0,9.0,2.6,13.9,10.0,24.59,0.0
2018,7,11,5,15,242.5,19.0,2.7,14.55,39.0,84.13,0.0
2018,7,11,5,30,391.0,29.0,2.8,15.2,68.0,159.88,108.04
2018,7,11,5,45,480.5,35.5,2.85,15.8,110.0,221.56,166.77
2018,7,11,6,0,570.0,42.0,2.9,16.4,152.0,291.1,228.56
2018,7,11,6,15,626.5,47.5,2.85,17.1,200.5,355.89,285.53
2018,7,11,6,30,683.0,53.0,2.8,17.8,249.0,425.67,344.48
2018,7,11,6,45,722.0,56.5,2.7,18.5,300.0,487.8,395.05
2018,7,11,7,0,761.0,60.0,2.6,19.2,351.0,552.21,445.15
2018,7,11,7,15,788.5,63.0,2.55,20.05,402.0,610.32,488.2
2018,7,11,7,30,816.0,66.0,2.5,20.9,453.0,663.59,524.77
2018,7,11,7,45,836.5,69.5,2.45,21.75,503.5,717.16,559.59
2018,7,11,8,0,857.0,73.0,2.4,22.6,554.0,769.9,592.72
2018,7,11,8,15,872.5,75.0,2.35,23.45,601.5,815.57,619.97
2018,7,11,8,30,888.0,77.0,2.3,24.3,649.0,859.44,645.33
2018,7,11,8,45,900.0,79.0,2.25,25.15,693.0,898.1,666.58
2018,7,11,9,0,912.0,81.0,2.2,26.0,737.0,934.2,685.72
2018,7,11,9,15,918.0,84.5,2.25,26.9,775.5,963.58,701.03
2018,7,11,9,30,924.0,88.0,2.3,27.8,814.0,989.68,714.14
2018,7,11,9,45,926.5,92.5,2.3,28.65,847.0,1010.03,723.15
2018,7,11,10,0,929.0,97.0,2.3,29.5,880.0,1026.69,729.85
2018,7,11,10,15,934.5,98.0,2.35,30.3,908.0,1038.82,734.47
2018,7,11,10,30,940.0,99.0,2.4,31.1,936.0,1047.25,736.9
2018,7,11,10,45,944.0,99.5,2.45,31.85,957.0,1049.9,736.02
2018,7,11,11,0,948.0,100.0,2.5,32.6,978.0,1048.74,732.96
2018,7,11,11,15,951.0,100.5,2.6,33.2,992.5,1042.78,728.04
2018,7,11,11,30,954.0,101.0,2.7,33.8,1007.0,1033.02,720.89
2018,7,11,11,45,955.0,101.0,2.85,34.35,1013.5,1017.11,710.62
2018,7,11,12,0,956.0,101.0,3.0,34.9,1020.0,997.62,698.13
2018,7,11,12,15,956.0,101.5,3.15,35.2,1019.5,974.19,683.86
2018,7,11,12,30,956.0,102.0,3.3,35.5,1019.0,947.41,667.41
2018,7,11,12,45,955.0,101.0,3.4,35.85,1011.0,915.17,646.91
2018,7,11,13,0,954.0,100.0,3.5,36.2,1003.0,879.91,624.39
2018,7,11,13,15,951.0,99.5,3.7,36.25,987.5,840.63,600.33
2018,7,11,13,30,948.0,99.0,3.9,36.3,972.0,798.74,574.17
