Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,13,45,944.0,98.0,4.05,36.35,949.5,753.27,544.89
2018,7,11,14,0,940.0,97.0,4.2,36.4,927.0,705.64,511.59
2018,7,11,14,15,934.0,96.0,4.35,36.15,898.0,654.83,475.7
2018,7,11,14,30,928.0,95.0,4.5,35.9,869.0,602.47,437.52
2018,7,11,14,45,919.5,94.0,4.6,35.65,834.0,547.51,396.08
2018,7,11,15,0,911.0,93.0,4.7,35.4,799.0,491.72,352.67
2018,7,11,15,15,901.0,90.5,4.7,35.4,758.5,433.53,305.66
2018,7,11,15,30,891.0,88.0,4.7,35.4,718.0,375.19,257.36
2018,7,11,15,45,877.0,86.0,4.95,34.35,673.0,316.23,209.04
2018,7,11,16,0,863.0,84.0,5.2,33.3,628.0,258.05,160.99
2018,7,11,16,15,844.5,81.5,5.2,32.45,579.5,199.8,114.63
2018,7,11,16,30,826.0,79.0,5.2,31.6,531.0,135.74,69.17
2018,7,11,16,45,802.5,76.0,5.25,30.75,480.5,80.4,42.18
2018,7,11,17,0,779.0,73.0,5.3,29.9,430.0,53.8,39.48
2018,7,11,17,15,747.5,69.5,5.2,28.8,379.0,52.44,38.67
2018,7,11,17,30,716.0,66.0,5.1,27.7,328.0,51.04,37.78
2018,7,11,17,45,671.5,61.5,5.0,26.6,277.5,48.7,36.03
2018,7,11,18,0,627.0,57.0,4.9,25.5,227.0,42.35,30.73
2018,7,11,18,15,562.0,51.0,4.7,24.5,179.5,38.83,27.7
2018,7,11,18,30,497.0,45.0,4.5,23.5,132.0,35.25,24.42
2018,7,11,18,45,396.5,36.5,4.3,22.5,92.0,29.3,18.85
2018,7,11,19,0,296.0,28.0,4.1,21.5,52.0,23.2,10.96
2018,7,11,19,15,168.0,16.5,4.05,20.95,28.5,15.01,0.0
2018,7,11,19,30,40.0,5.0,4.0,20.4,5.0,4.55,0.0
2018,7,11,19,45,20.0,2.5,3.9,19.85,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,3.8,19.3,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,3.75,19.05,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,3.7,18.8,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,3.6,18.55,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,3.45,18.15,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,3.35,17.85,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,3.2,17.55,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,3.05,17.3,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,2.95,17.05,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.85,16.8,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.75,16.3,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,12,4,45,23.0,4.0,2.35,15.25,4.0,0.0,0.0
2018,7,12,5,0,46.0,8.0,2.5,15.4,8.0,15.28,0.0
2018,7,12,5,15,151.5,20.5,2.6,16.0,33.0,63.62,0.0
2018,7,12,5,30,257.0,33.0,2.7,16.6,58.0,124.07,82.97
2018,7,12,5,45,345.5,43.0,2.75,17.2,97.0,182.59,137.01
2018,7,12,6,0,434.0,53.0,2.8,17.8,136.0,250.33,195.97
2018,7,12,6,15,495.0,60.5,2.85,18.5,181.5,312.11,249.66
2018,7,12,6,30,556.0,68.0,2.9,19.2,227.0,379.61,306.45
2018,7,12,6,45,598.5,74.0,2.9,19.95,275.5,440.25,355.86
2018,7,12,7,0,641.0,80.0,2.9,20.7,324.0,503.82,405.66
2018,7,12,7,15,672.0,85.5,2.9,21.5,373.5,561.73,449.16
2018,7,12,7,30,703.0,91.0,2.9,22.3,423.0,620.68,491.86
2018,7,12,7,45,726.0,95.5,2.95,23.1,471.5,670.46,525.65
2018,7,12,8,0,749.0,100.0,3.0,23.9,520.0,722.48,559.8
2018,7,12,8,15,766.5,103.5,3.0,24.75,565.5,768.09,588.22
2018,7,12,8,30,784.0,107.0,3.0,25.6,611.0,812.24,615.02
2018,7,12,8,45,797.0,110.5,3.05,26.45,653.0,850.66,637.66
2018,7,12,9,0,810.0,114.0,3.1,27.3,695.0,886.84,658.45
2018,7,12,9,15,807.0,123.0,3.2,27.95,729.0,911.67,672.28
2018,7,12,9,30,804.0,132.0,3.3,28.6,763.0,933.04,683.85
2018,7,12,9,45,684.5,199.5,3.35,29.25,753.0,906.43,663.45
2018,7,12,10,0,565.0,267.0,3.4,29.9,743.0,859.68,628.06
2018,7,12,10,15,595.5,263.0,3.45,30.3,779.5,892.11,648.87
2018,7,12,10,30,626.0,259.0,3.5,30.7,816.0,918.24,664.91
2018,7,12,10,45,601.0,279.5,3.5,31.1,824.5,910.13,656.79
2018,7,12,11,0,576.0,300.0,3.5,31.5,833.0,898.73,646.9
2018,7,12,11,15,650.0,267.0,3.55,31.85,877.0,931.44,669.12
2018,7,12,11,30,724.0,234.0,3.6,32.2,921.0,959.16,686.69
2018,7,12,11,45,765.5,204.5,3.6,32.5,935.5,946.52,677.24
2018,7,12,12,0,807.0,175.0,3.6,32.8,950.0,939.0,671.52
2018,7,12,12,15,826.0,161.0,3.65,33.15,953.5,920.87,659.14
2018,7,12,12,30,845.0,147.0,3.7,33.5,957.0,890.57,638.96
2018,7,12,12,45,843.0,146.0,3.75,33.85,948.5,860.33,618.86
2018,7,12,13,0,841.0,145.0,3.8,34.2,940.0,827.53,597.03
2018,7,12,13,15,838.5,142.5,3.9,34.2,924.5,790.62,573.4
2018,7,12,13,30,836.0,140.0,4.0,34.2,909.0,751.45,548.02
2018,7,12,13,45,823.5,144.0,4.1,34.25,886.5,708.51,518.02
2018,7,12,14,0,811.0,148.0,4.2,34.3,864.0,666.4,487.76
2018,7,12,14,15,813.0,139.5,4.25,33.85,837.0,618.56,453.93
2018,7,12,14,30,815.0,131.0,4.3,33.4,810.0,568.83,417.66
2018,7,12,14,45,806.5,128.0,4.35,32.95,776.5,516.7,378.34
2018,7,12,15,0,798.0,125.0,4.4,32.5,743.0,464.05,337.32
2018,7,12,15,15,786.0,122.5,4.4,32.5,704.5,410.12,293.48
2018,7,12,15,30,774.0,120.0,4.4,32.5,666.0,356.49,248.87
2018,7,12,15,45,759.0,116.5,4.55,31.3,623.5,301.78,204.02
2018,7,12,16,0,744.0,113.0,4.7,30.1,581.0,248.21,159.81
2018,7,12,16,15,725.0,108.5,4.75,29.25,535.5,194.6,117.01
2018,7,12,16,30,706.0,104.0,4.8,28.4,490.0,137.07,75.79
2018,7,12,16,45,680.5,99.5,4.85,27.55,442.5,87.04,50.53
2018,7,12,17,0,655.0,95.0,4.9,26.7,395.0,63.08,47.87
2018,7,12,17,15,621.0,89.5,4.9,25.85,346.5,61.21,46.63
2018,7,12,17,30,587.0,84.0,4.9,25.0,298.0,59.21,45.21
2018,7,12,17,45,530.5,77.5,4.85,24.15,248.5,56.17,42.84
2018,7,12,18,0,474.0,71.0,4.8,23.3,199.0,53.02,40.24
2018,7,12,18,15,414.0,61.0,4.65,22.75,156.0,46.73,34.71
2018,7,12,18,30,354.0,51.0,4.5,22.2,113.0,40.15,28.74
2018,7,12,18,45,264.0,40.0,4.35,21.6,78.0,30.95,20.29
2018,7,12,19,0,174.0,29.0,4.2,21.0,43.0,22.74,10.45
2018,7,12,19,15,95.5,16.5,4.05,20.8,23.5,15.01,0.0
2018,7,12,19,30,17.0,4.0,3.9,20.6,4.0,3.64,0.0
2018,7,12,19,45,8.5,2.0,3.8,20.35,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,3.7,20.1,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,3.65,20.05,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,3.5,19.95,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,3.4,19.9,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,3.35,19.85,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,3.3,19.8,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,3.2,19.75,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,3.1,19.7,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,3.05,19.6,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,2.95,19.4,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.9,19.3,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.9,19.15,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.9,18.9,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,2.95,18.7,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,3.15,18.3,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,3.25,18.1,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,3.15,17.3,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,3.15,17.25,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,13,4,45,2.5,1.0,3.2,17.4,1.0,0.0,0.0
2018,7,13,5,0,5.0,2.0,3.2,17.5,2.0,2.69,0.0
2018,7,13,5,15,2.5,5.0,3.2,17.85,5.0,5.04,0.0
2018,7,13,5,30,0.0,8.0,3.2,18.2,8.0,7.02,0.0
2018,7,13,5,45,0.0,13.0,3.25,18.55,13.0,11.42,3.73
2018,7,13,6,0,0.0,18.0,3.3,18.9,18.0,15.82,7.58
2018,7,13,6,15,0.0,21.5,3.25,19.3,21.5,18.91,10.27
2018,7,13,6,30,0.0,25.0,3.2,19.7,25.0,22.0,12.91
2018,7,13,6,45,16.5,56.5,3.2,20.1,62.5,61.43,46.18
2018,7,13,7,0,33.0,88.0,3.2,20.5,100.0,103.84,81.52
2018,7,13,7,15,77.0,135.5,3.2,21.15,170.0,183.84,147.22
2018,7,13,7,30,121.0,183.0,3.2,21.8,240.0,280.37,224.08
2018,7,13,7,45,153.5,187.5,3.2,22.4,268.0,313.18,249.39
2018,7,13,8,0,186.0,192.0,3.2,23.0,296.0,348.47,276.41
2018,7,13,8,15,353.0,190.0,3.25,23.65,408.5,519.08,407.7
2018,7,13,8,30,520.0,188.0,3.3,24.3,521.0,671.92,519.92
2018,7,13,8,45,573.0,184.5,3.35,25.0,575.5,737.57,564.26
2018,7,13,9,0,626.0,181.0,3.4,25.7,630.0,797.32,603.72
2018,7,13,9,15,481.0,237.5,3.45,26.45,593.5,728.34,549.51
2018,7,13,9,30,336.0,294.0,3.5,27.2,557.0,641.13,482.55
2018,7,13,9,45,488.0,256.5,3.55,27.9,657.0,769.36,574.1
2018,7,13,10,0,640.0,219.0,3.6,28.6,757.0,889.63,655.64
2018,7,13,10,15,703.5,196.0,3.65,29.25,805.5,931.34,680.15
2018,7,13,10,30,767.0,173.0,3.7,29.9,854.0,963.75,698.84
2018,7,13,10,45,799.0,159.5,3.8,30.55,884.0,979.3,706.8
2018,7,13,11,0,831.0,146.0,3.9,31.2,914.0,979.62,705.06
2018,7,13,11,15,835.5,146.5,3.95,31.65,928.5,975.45,700.9
2018,7,13,11,30,840.0,147.0,4.0,32.1,943.0,967.88,694.68
2018,7,13,11,45,844.0,145.5,4.05,32.55,950.5,954.62,684.9
2018,7,13,12,0,848.0,144.0,4.1,33.0,958.0,938.12,673.15
2018,7,13,12,15,852.5,141.0,4.15,33.2,958.5,917.56,659.52
2018,7,13,12,30,857.0,138.0,4.2,33.4,959.0,893.89,643.91
2018,7,13,12,45,862.0,133.0,4.2,33.65,953.0,865.84,625.07
2018,7,13,13,0,867.0,128.0,4.2,33.9,947.0,834.77,604.26
2018,7,13,13,15,864.5,126.5,4.2,33.95,932.0,797.9,580.0
2018,7,13,13,30,862.0,125.0,4.2,34.0,917.0,758.65,554.03
2018,7,13,13,45,821.5,143.5,4.25,34.1,884.0,707.25,517.93
2018,7,13,14,0,781.0,162.0,4.3,34.2,851.0,659.35,482.97
2018,7,13,14,15,738.0,179.5,4.3,34.05,813.5,607.43,445.03
2018,7,13,14,30,695.0,197.0,4.3,33.9,776.0,555.94,406.74
2018,7,13,14,45,749.5,160.5,4.35,33.75,761.0,515.45,376.04
2018,7,13,15,0,804.0,124.0,4.4,33.6,746.0,466.31,337.46
2018,7,13,15,15,803.5,116.0,4.4,33.6,710.0,412.05,293.43
2018,7,13,15,30,803.0,108.0,4.4,33.6,674.0,356.89,247.56
2018,7,13,15,45,788.5,104.5,4.45,33.0,631.0,300.69,200.96
2018,7,13,16,0,774.0,101.0,4.5,32.4,588.0,245.54,155.16
2018,7,13,16,15,756.0,97.5,4.55,31.85,542.0,191.1,111.78
2018,7,13,16,30,738.0,94.0,4.6,31.3,496.0,138.58,74.81
2018,7,13,16,45,713.0,89.5,4.65,30.75,447.5,87.14,49.28
2018,7,13,17,0,688.0,85.0,4.7,30.2,399.0,56.43,41.62
2018,7,13,17,15,655.0,80.5,4.75,29.3,350.5,54.97,40.71
2018,7,13,17,30,622.0,76.0,4.8,28.4,302.0,53.42,39.68
2018,7,13,17,45,576.5,69.5,4.9,27.55,254.0,50.16,37.12
2018,7,13,18,0,531.0,63.0,5.0,26.7,206.0,46.75,34.31
2018,7,13,18,15,465.5,56.0,4.95,25.75,162.0,42.71,30.82
2018,7,13,18,30,400.0,49.0,4.9,24.8,118.0,38.56,27.04
2018,7,13,18,45,307.0,38.5,4.9,23.85,81.5,31.03,20.1
2018,7,13,19,0,214.0,28.0,4.9,22.9,45.0,22.02,9.58
2018,7,13,19,15,119.0,16.0,4.85,22.3,24.5,14.55,0.0
2018,7,13,19,30,24.0,4.0,4.8,21.7,4.0,0.0,0.0
2018,7,13,19,45,12.0,2.0,4.75,21.15,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,4.7,20.6,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,4.6,20.35,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,4.5,20.1,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,4.45,19.85,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,4.4,19.6,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,4.35,19.45,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,4.3,19.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,4.25,19.15,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,4.15,18.85,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,4.1,18.7,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,4.05,18.6,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.95,18.4,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.9,18.3,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.85,18.2,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.8,18.1,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.8,17.9,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,3.75,17.75,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,3.7,17.6,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,3.7,17.45,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,3.7,17.15,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,3.75,16.9,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,3.8,16.65,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,3.8,16.15,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,3.85,16.1,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,14,4,45,22.5,3.5,3.95,16.25,3.5,0.0,0.0
2018,7,14,5,0,45.0,7.0,4.0,16.3,7.0,14.14,0.0
2018,7,14,5,15,151.0,19.0,4.05,16.75,31.0,61.19,0.0
2018,7,14,5,30,257.0,31.0,4.1,17.2,55.0,122.64,80.21
2018,7,14,5,45,348.0,40.5,4.2,17.65,93.5,180.63,135.05
2018,7,14,6,0,439.0,50.0,4.3,18.1,132.0,248.84,194.88
2018,7,14,6,15,501.5,57.0,4.3,18.7,177.5,310.91,249.37
2018,7,14,6,30,564.0,64.0,4.3,19.3,223.0,378.89,307.25
2018,7,14,6,45,607.5,69.5,4.3,19.9,271.5,439.89,357.81
2018,7,14,7,0,651.0,75.0,4.3,20.5,320.0,503.93,408.97
2018,7,14,7,15,682.5,79.0,4.3,21.25,369.0,560.87,452.59
2018,7,14,7,30,714.0,83.0,4.3,22.0,418.0,616.79,494.06
2018,7,14,7,45,738.0,86.5,4.3,22.75,466.5,669.32,530.13
2018,7,14,8,0,762.0,90.0,4.3,23.5,515.0,721.51,565.0
2018,7,14,8,15,781.0,93.0,4.3,24.2,561.5,768.3,595.27
2018,7,14,8,30,800.0,96.0,4.3,24.9,608.0,813.74,623.99
2018,7,14,8,45,814.0,99.0,4.35,25.6,651.0,853.08,648.12
2018,7,14,9,0,828.0,102.0,4.4,26.3,694.0,881.77,664.61
2018,7,14,9,15,839.5,103.5,4.45,26.9,732.5,912.06,682.36
2018,7,14,9,30,851.0,105.0,4.5,27.5,771.0,939.61,698.1
2018,7,14,9,45,859.5,107.0,4.6,28.1,804.5,961.83,710.42
2018,7,14,10,0,868.0,109.0,4.7,28.7,838.0,980.85,720.88
2018,7,14,10,15,874.5,109.5,4.75,29.2,865.0,992.94,726.7
2018,7,14,10,30,881.0,110.0,4.8,29.7,892.0,1001.58,730.37
2018,7,14,10,45,885.5,111.0,4.9,30.2,913.0,1005.19,731.25
2018,7,14,11,0,890.0,112.0,5.0,30.7,934.0,1005.19,729.89
2018,7,14,11,15,880.0,122.0,5.1,30.85,945.0,996.19,723.79
2018,7,14,11,30,870.0,132.0,5.2,31.0,956.0,983.51,715.38
2018,7,14,11,45,877.0,128.0,5.3,31.2,963.5,970.48,706.68
2018,7,14,12,0,884.0,124.0,5.4,31.4,971.0,954.03,695.75
2018,7,14,12,15,837.0,154.0,5.55,31.35,956.0,915.67,671.15
2018,7,14,12,30,790.0,184.0,5.7,31.3,941.0,886.25,652.46
2018,7,14,12,45,710.5,230.0,5.8,31.2,906.5,837.67,619.71
2018,7,14,13,0,631.0,276.0,5.9,31.1,872.0,784.3,581.3
2018,7,14,13,15,729.0,213.5,5.95,30.9,891.5,777.38,579.36
2018,7,14,13,30,827.0,151.0,6.0,30.7,911.0,759.57,569.16
2018,7,14,13,45,854.5,130.5,6.05,30.45,899.0,720.14,541.65
2018,7,14,14,0,882.0,110.0,6.1,30.2,887.0,680.42,513.08
2018,7,14,14,15,853.0,120.5,6.1,29.9,852.0,627.78,473.42
2018,7,14,14,30,824.0,131.0,6.1,29.6,817.0,574.78,432.65
2018,7,14,14,45,833.0,119.5,6.1,29.25,788.0,526.01,394.26
2018,7,14,15,0,842.0,108.0,6.1,28.9,759.0,473.98,352.07
2018,7,14,15,15,836.0,103.0,6.1,28.9,721.0,418.92,305.84
2018,7,14,15,30,830.0,98.0,6.1,28.9,683.0,363.39,258.15
2018,7,14,15,45,815.5,95.5,6.05,27.7,639.5,307.16,210.45
2018,7,14,16,0,801.0,93.0,6.0,26.5,596.0,245.38,158.35
2018,7,14,16,15,783.0,89.5,5.95,25.8,549.5,189.35,112.34
2018,7,14,16,30,765.0,86.0,5.9,25.1,503.0,135.21,73.12
2018,7,14,16,45,741.0,82.5,5.85,24.4,454.5,82.94,46.72
2018,7,14,17,0,717.0,79.0,5.8,23.7,406.0,57.89,44.07
2018,7,14,17,15,684.5,75.0,5.7,23.1,357.0,56.38,43.04
2018,7,14,17,30,652.0,71.0,5.6,22.5,308.0,49.94,37.7
2018,7,14,17,45,608.0,65.5,5.5,21.9,259.5,47.29,35.56
2018,7,14,18,0,564.0,60.0,5.4,21.3,211.0,44.54,33.21
2018,7,14,18,15,499.0,53.0,5.3,20.8,166.0,40.36,29.47
2018,7,14,18,30,434.0,46.0,5.2,20.3,121.0,36.06,25.44
2018,7,14,18,45,337.5,36.5,5.1,19.8,83.5,29.31,19.02
2018,7,14,19,0,241.0,27.0,5.0,19.3,46.0,22.33,9.72
2018,7,14,19,15,134.5,15.5,5.0,19.0,25.0,14.1,0.0
2018,7,14,19,30,28.0,4.0,5.0,18.7,4.0,0.0,0.0
2018,7,14,19,45,14.0,2.0,5.0,18.35,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,5.0,17.75,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,5.05,17.25,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,5.05,16.9,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,5.0,16.8,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.95,16.65,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.8,16.35,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.7,16.2,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.6,16.05,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.45,15.8,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,4.35,15.6,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,15,4,45,21.5,3.0,3.9,14.8,3.0,0.0,0.0
2018,7,15,5,0,43.0,6.0,4.0,14.9,6.0,12.87,0.0
2018,7,15,5,15,170.5,18.0,4.1,15.4,31.5,64.81,0.0
2018,7,15,5,30,298.0,30.0,4.2,15.9,57.0,133.37,86.6
2018,7,15,5,45,393.5,38.0,4.3,16.35,96.5,193.58,145.12
2018,7,15,6,0,489.0,46.0,4.4,16.8,136.0,264.39,207.82
2018,7,15,6,15,552.0,52.5,4.4,17.45,183.5,328.72,264.72
2018,7,15,6,30,615.0,59.0,4.4,18.1,231.0,399.0,324.88
2018,7,15,6,45,659.5,63.0,4.4,18.7,281.0,459.44,375.4
2018,7,15,7,0,704.0,67.0,4.4,19.3,331.0,525.02,428.06
2018,7,15,7,15,735.5,70.5,4.35,19.9,382.0,583.95,473.49
2018,7,15,7,30,767.0,74.0,4.3,20.5,433.0,643.8,517.39
2018,7,15,7,45,791.0,77.0,4.3,21.15,483.0,697.97,554.7
2018,7,15,8,0,815.0,80.0,4.3,21.8,533.0,751.68,590.74
2018,7,15,8,15,833.5,82.5,4.3,22.45,581.0,792.64,616.77
2018,7,15,8,30,852.0,85.0,4.3,23.1,629.0,838.51,645.88
2018,7,15,8,45,866.5,87.0,4.3,23.8,673.5,878.44,670.14
2018,7,15,9,0,881.0,89.0,4.3,24.5,718.0,916.07,692.46
2018,7,15,9,15,888.5,93.0,4.35,25.15,757.5,946.8,710.17
2018,7,15,9,30,896.0,97.0,4.4,25.8,797.0,974.38,725.65
2018,7,15,9,45,900.0,101.5,4.45,26.45,830.5,995.79,736.93
2018,7,15,10,0,904.0,106.0,4.5,27.1,864.0,1013.63,745.87
2018,7,15,10,15,911.5,107.0,4.55,27.55,893.0,1027.6,752.89
2018,7,15,10,30,919.0,108.0,4.6,28.0,922.0,1037.96,757.65
2018,7,15,10,45,924.5,108.0,4.7,28.5,944.0,1041.59,758.44
2018,7,15,11,0,930.0,108.0,4.8,29.0,966.0,1041.48,757.04
2018,7,15,11,15,934.0,109.0,4.9,29.25,981.5,1037.12,753.76
2018,7,15,11,30,938.0,110.0,5.0,29.5,997.0,1028.98,748.12
2018,7,15,11,45,941.0,109.5,5.15,29.75,1005.0,1014.68,738.92
2018,7,15,12,0,944.0,109.0,5.3,30.0,1013.0,996.76,727.36
2018,7,15,12,15,944.0,109.0,5.4,30.0,1012.5,973.03,712.33
2018,7,15,12,30,944.0,109.0,5.5,30.0,1012.0,946.0,695.06
2018,7,15,12,45,942.0,109.0,5.6,30.0,1004.0,914.06,674.39
2018,7,15,13,0,940.0,109.0,5.7,30.0,996.0,879.16,651.57
2018,7,15,13,15,938.0,108.5,5.75,29.8,981.5,841.01,626.6
2018,7,15,13,30,936.0,108.0,5.8,29.6,967.0,800.19,599.55
2018,7,15,13,45,932.5,106.5,5.9,29.4,945.0,754.94,568.98
2018,7,15,14,0,929.0,105.0,6.0,29.2,923.0,707.52,534.44
2018,7,15,14,15,923.5,103.5,6.0,28.85,894.0,656.88,496.62
2018,7,15,14,30,918.0,102.0,6.0,28.5,865.0,604.66,456.54
2018,7,15,14,45,910.5,100.0,6.0,28.15,830.0,549.64,413.17
2018,7,15,15,0,903.0,98.0,6.0,27.8,795.0,493.71,367.72
2018,7,15,15,15,892.5,95.5,6.0,27.8,754.5,435.51,318.75
2018,7,15,15,30,882.0,93.0,6.0,27.8,714.0,377.22,268.57
2018,7,15,15,45,869.0,90.5,5.9,26.9,669.5,318.38,218.07
2018,7,15,16,0,856.0,88.0,5.8,26.0,625.0,260.21,168.09
2018,7,15,16,15,839.0,85.0,5.7,25.4,577.0,201.94,120.04
2018,7,15,16,30,822.0,82.0,5.6,24.8,529.0,137.84,73.04
2018,7,15,16,45,799.0,78.5,5.5,24.15,478.5,82.13,44.96
2018,7,15,17,0,776.0,75.0,5.4,23.5,428.0,55.39,41.97
2018,7,15,17,15,744.5,71.0,5.3,22.9,376.5,53.72,40.79
2018,7,15,17,30,713.0,67.0,5.2,22.3,325.0,51.97,39.49
2018,7,15,17,45,668.5,62.0,5.1,21.65,274.0,49.25,37.29
2018,7,15,18,0,624.0,57.0,5.0,21.0,223.0,42.48,31.46
2018,7,15,18,15,558.0,51.0,4.85,20.4,176.0,38.97,28.31
2018,7,15,18,30,492.0,45.0,4.7,19.8,129.0,35.42,24.93
2018,7,15,18,45,388.0,36.0,4.5,19.25,89.0,29.03,18.8
2018,7,15,19,0,284.0,27.0,4.3,18.7,49.0,22.46,9.51
2018,7,15,19,15,159.5,16.0,4.3,18.35,26.5,14.55,0.0
2018,7,15,19,30,35.0,5.0,4.3,18.0,4.0,0.0,0.0
2018,7,15,19,45,17.5,2.5,4.25,17.6,2.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.2,17.2,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,4.2,16.55,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,4.2,16.15,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,4.2,15.85,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,16,4,45,24.0,3.0,3.65,14.05,3.0,0.0,0.0
2018,7,16,5,0,48.0,6.0,3.7,14.2,6.0,13.71,0.0
2018,7,16,5,15,186.5,17.5,3.8,14.75,32.0,67.59,0.0
2018,7,16,5,30,325.0,29.0,3.9,15.3,58.0,140.05,89.81
2018,7,16,5,45,423.0,37.0,4.0,15.8,99.0,202.53,151.74
2018,7,16,6,0,521.0,45.0,4.1,16.3,140.0,275.96,216.87
2018,7,16,6,15,584.0,51.0,4.1,16.95,188.5,341.46,274.93
2018,7,16,6,30,647.0,57.0,4.1,17.6,237.0,410.79,334.46
2018,7,16,6,45,690.0,61.0,4.05,18.25,288.0,474.25,387.19
2018,7,16,7,0,733.0,65.0,4.0,18.9,339.0,540.44,439.99
2018,7,16,7,15,763.5,68.5,3.95,19.7,390.5,600.12,485.44
2018,7,16,7,30,794.0,72.0,3.9,20.5,442.0,660.56,528.94
2018,7,16,7,45,816.5,75.0,3.85,21.25,492.5,714.79,565.47
2018,7,16,8,0,839.0,78.0,3.8,22.0,543.0,762.03,595.93
2018,7,16,8,15,856.0,80.5,3.75,22.8,591.0,809.1,625.44
2018,7,16,8,30,873.0,83.0,3.7,23.6,639.0,854.5,653.07
2018,7,16,8,45,886.0,85.0,3.7,24.4,683.5,893.8,676.17
2018,7,16,9,0,899.0,87.0,3.7,25.2,728.0,930.64,697.24
2018,7,16,9,15,909.0,89.0,3.75,26.0,768.0,961.96,714.61
2018,7,16,9,30,919.0,91.0,3.8,26.8,808.0,990.22,729.81
2018,7,16,9,45,926.5,93.0,3.9,27.55,843.0,1012.79,741.64
2018,7,16,10,0,934.0,95.0,4.0,28.3,878.0,1031.87,751.21
2018,7,16,10,15,939.5,96.5,4.05,28.95,906.5,1044.79,756.8
2018,7,16,10,30,945.0,98.0,4.1,29.6,935.0,1053.97,760.08
2018,7,16,10,45,949.5,98.5,4.2,30.2,956.5,1057.29,760.19
2018,7,16,11,0,954.0,99.0,4.3,30.8,978.0,1056.75,757.98
2018,7,16,11,15,956.5,99.5,4.4,31.2,992.5,1050.38,752.76
2018,7,16,11,30,959.0,100.0,4.5,31.6,1007.0,1040.18,745.24
2018,7,16,11,45,960.5,100.0,4.6,32.0,1014.0,1024.75,734.46
2018,7,16,12,0,962.0,100.0,4.7,32.4,1021.0,1005.67,721.42
2018,7,16,12,15,960.0,102.0,4.8,32.55,1020.5,981.72,706.22
2018,7,16,12,30,958.0,104.0,4.9,32.7,1020.0,954.44,688.91
2018,7,16,12,45,954.0,105.5,4.95,32.85,1011.5,921.78,667.65
2018,7,16,13,0,950.0,107.0,5.0,33.0,1003.0,886.22,644.38
2018,7,16,13,15,947.5,106.5,5.1,32.9,988.0,847.29,619.65
2018,7,16,13,30,945.0,106.0,5.2,32.8,973.0,805.71,592.82
2018,7,16,13,45,941.0,105.0,5.3,32.65,950.5,760.15,562.82
2018,7,16,14,0,937.0,104.0,5.4,32.5,928.0,712.41,528.78
2018,7,16,14,15,930.5,103.0,5.45,32.2,899.0,661.17,491.41
2018,7,16,14,30,924.0,102.0,5.5,31.9,870.0,608.41,451.81
2018,7,16,14,45,916.0,100.0,5.55,31.6,834.5,552.77,408.85
2018,7,16,15,0,908.0,98.0,5.6,31.3,799.0,496.26,363.82
2018,7,16,15,15,897.5,96.5,5.6,31.3,758.5,438.53,316.01
2018,7,16,15,30,887.0,95.0,5.6,31.3,718.0,380.67,266.95
2018,7,16,15,45,873.5,92.0,5.6,30.35,673.0,320.92,216.69
2018,7,16,16,0,860.0,89.0,5.6,29.4,628.0,261.91,166.9
2018,7,16,16,15,842.5,86.0,5.55,28.65,579.5,203.23,119.31
2018,7,16,16,30,825.0,83.0,5.5,27.9,531.0,138.84,72.8
2018,7,16,16,45,802.5,79.5,5.45,27.2,480.5,82.9,45.0
2018,7,16,17,0,780.0,76.0,5.4,26.5,430.0,56.22,42.13
2018,7,16,17,15,748.5,72.0,5.25,25.7,378.0,54.57,41.03
2018,7,16,17,30,717.0,68.0,5.1,24.9,326.0,52.86,39.81
2018,7,16,17,45,672.5,62.5,4.95,24.1,275.0,49.74,37.33
2018,7,16,18,0,628.0,57.0,4.8,23.3,224.0,42.54,31.19
2018,7,16,18,15,560.5,50.5,4.65,22.5,176.0,38.62,27.73
2018,7,16,18,30,493.0,44.0,4.5,21.7,128.0,34.6,24.01
2018,7,16,18,45,387.5,36.0,4.3,20.9,88.5,29.09,18.67
2018,7,16,19,0,282.0,28.0,4.1,20.1,49.0,23.5,9.71
2018,7,16,19,15,151.0,15.5,4.05,19.6,26.0,14.1,0.0
2018,7,16,19,30,20.0,3.0,4.0,19.1,3.0,0.0,0.0
2018,7,16,19,45,10.0,1.5,3.95,18.65,1.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.9,18.2,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.85,17.9,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.75,17.3,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.7,16.85,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,3.6,16.15,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,3.55,15.85,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,17,4,45,24.0,3.0,2.8,14.4,3.0,0.0,0.0
2018,7,17,5,0,48.0,6.0,2.9,14.6,6.0,13.68,0.0
2018,7,17,5,15,186.5,17.5,3.05,15.2,31.5,58.18,0.0
2018,7,17,5,30,325.0,29.0,3.2,15.8,57.0,139.79,87.98
2018,7,17,5,45,423.0,37.0,3.35,16.35,98.0,202.4,150.91
2018,7,17,6,0,521.0,45.0,3.5,16.9,139.0,275.83,215.84
2018,7,17,6,15,583.5,50.5,3.5,17.6,187.0,340.53,272.98
2018,7,17,6,30,646.0,56.0,3.5,18.3,235.0,409.05,331.49
2018,7,17,6,45,688.5,60.5,3.55,19.0,286.0,472.76,384.17
2018,7,17,7,0,731.0,65.0,3.6,19.7,337.0,539.18,436.9
2018,7,17,7,15,762.5,68.5,3.55,20.5,389.0,599.48,482.5
2018,7,17,7,30,794.0,72.0,3.5,21.3,441.0,660.63,526.19
2018,7,17,7,45,816.5,75.5,3.5,22.1,492.0,715.53,562.94
2018,7,17,8,0,839.0,79.0,3.5,22.9,543.0,763.38,593.65
2018,7,17,8,15,856.0,81.5,3.55,23.75,591.0,810.49,623.25
2018,7,17,8,30,873.0,84.0,3.6,24.6,639.0,855.93,651.07
2018,7,17,8,45,886.0,86.0,3.6,25.5,683.5,895.27,673.77
2018,7,17,9,0,899.0,88.0,3.6,26.4,728.0,932.15,694.43
2018,7,17,9,15,906.0,92.0,3.65,27.15,767.5,962.94,711.44
2018,7,17,9,30,913.0,96.0,3.7,27.9,807.0,990.49,726.21
2018,7,17,9,45,917.0,100.5,3.7,28.65,841.5,1012.26,736.77
2018,7,17,10,0,921.0,105.0,3.7,29.4,876.0,1030.4,744.99
2018,7,17,10,15,927.5,106.0,3.75,30.0,904.5,1043.58,750.86
2018,7,17,10,30,934.0,107.0,3.8,30.6,933.0,1053.08,754.47
2018,7,17,10,45,939.0,107.5,3.85,31.25,955.0,1056.79,754.37
2018,7,17,11,0,944.0,108.0,3.9,31.9,977.0,1056.69,751.99
2018,7,17,11,15,947.0,109.0,3.95,32.35,992.0,1051.26,747.01
2018,7,17,11,30,950.0,110.0,4.0,32.8,1007.0,1042.02,739.76
2018,7,17,11,45,953.0,109.5,4.0,33.25,1015.0,1027.54,729.02
2018,7,17,12,0,956.0,109.0,4.0,33.7,1023.0,1009.39,716.09
2018,7,17,12,15,954.0,111.0,4.1,33.85,1022.5,985.43,701.01
2018,7,17,12,30,952.0,113.0,4.2,34.0,1022.0,958.15,683.81
2018,7,17,12,45,947.0,115.0,4.25,34.2,1013.0,925.12,662.44
2018,7,17,13,0,942.0,117.0,4.3,34.4,1004.0,889.25,639.16
2018,7,17,13,15,939.0,116.0,4.35,34.45,988.5,849.65,613.67
2018,7,17,13,30,936.0,115.0,4.4,34.5,973.0,807.46,586.26
2018,7,17,13,45,931.5,113.5,4.5,34.6,950.0,761.36,555.57
2018,7,17,14,0,927.0,112.0,4.6,34.7,927.0,713.16,521.3
2018,7,17,14,15,921.0,111.0,4.65,34.55,898.0,662.58,484.84
2018,7,17,14,30,915.0,110.0,4.7,34.4,869.0,610.44,446.24
2018,7,17,14,45,906.5,108.0,4.75,34.25,833.5,554.88,404.04
2018,7,17,15,0,898.0,106.0,4.8,34.1,798.0,498.51,359.86
2018,7,17,15,15,887.0,103.5,4.8,34.1,757.0,440.18,312.62
2018,7,17,15,30,876.0,101.0,4.8,34.1,716.0,381.81,264.17
2018,7,17,15,45,863.0,98.5,4.85,33.4,671.5,323.08,215.41
2018,7,17,16,0,850.0,96.0,4.9,32.7,627.0,258.71,162.33
2018,7,17,16,15,832.0,92.5,4.9,32.0,578.5,199.52,115.12
2018,7,17,16,30,814.0,89.0,4.9,31.3,530.0,142.21,74.79
2018,7,17,16,45,789.0,86.0,4.9,30.65,479.0,87.11,48.01
2018,7,17,17,0,764.0,83.0,4.9,30.0,428.0,61.48,45.88
2018,7,17,17,15,730.5,78.0,4.8,28.85,375.5,59.26,44.41
2018,7,17,17,30,697.0,73.0,4.7,27.7,323.0,51.86,38.48
2018,7,17,17,45,650.0,67.5,4.65,26.6,272.0,49.22,36.47
2018,7,17,18,0,603.0,62.0,4.6,25.5,221.0,46.5,34.27
2018,7,17,18,15,532.5,54.5,4.5,24.4,173.0,41.92,30.31
2018,7,17,18,30,462.0,47.0,4.4,23.3,125.0,37.22,26.03
2018,7,17,18,45,353.5,37.5,4.3,22.15,85.5,30.47,19.65
2018,7,17,19,0,245.0,28.0,4.2,21.0,46.0,23.53,9.18
2018,7,17,19,15,130.0,15.0,4.2,20.4,24.0,13.64,0.0
2018,7,17,19,30,15.0,2.0,4.2,19.8,2.0,0.0,0.0
2018,7,17,19,45,7.5,1.0,4.2,19.15,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.15,18.2,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.1,17.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,4.05,17.6,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,4.0,17.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.95,17.15,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.85,16.85,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.75,16.6,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.55,16.2,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,18,4,45,16.0,2.5,2.85,14.8,2.5,0.0,0.0
2018,7,18,5,0,32.0,5.0,3.0,15.0,5.0,4.55,0.0
2018,7,18,5,15,149.0,17.0,3.05,15.55,28.5,49.15,0.0
2018,7,18,5,30,266.0,29.0,3.1,16.1,52.0,122.26,75.26
2018,7,18,5,45,367.0,38.5,3.15,16.7,92.0,184.63,137.31
2018,7,18,6,0,468.0,48.0,3.2,17.3,132.0,257.81,201.37
2018,7,18,6,15,532.5,55.0,3.2,18.05,179.0,322.41,257.95
2018,7,18,6,30,597.0,62.0,3.2,18.8,226.0,393.14,317.81
2018,7,18,6,45,641.5,68.0,3.2,19.6,277.0,457.12,370.21
2018,7,18,7,0,686.0,74.0,3.2,20.4,328.0,524.23,422.94
2018,7,18,7,15,718.0,78.5,3.2,21.1,379.0,581.67,466.5
2018,7,18,7,30,750.0,83.0,3.2,21.8,430.0,642.5,510.83
2018,7,18,7,45,774.0,86.5,3.15,22.5,480.0,696.79,547.18
2018,7,18,8,0,798.0,90.0,3.1,23.2,530.0,750.63,582.19
2018,7,18,8,15,816.5,93.5,3.15,24.0,578.0,799.13,612.79
2018,7,18,8,30,835.0,97.0,3.2,24.8,626.0,846.13,641.72
2018,7,18,8,45,849.5,99.0,3.2,25.6,670.0,877.9,659.41
2018,7,18,9,0,864.0,101.0,3.2,26.4,714.0,915.1,680.61
2018,7,18,9,15,872.0,105.0,3.3,27.15,753.5,945.88,697.99
2018,7,18,9,30,880.0,109.0,3.4,27.9,793.0,973.57,713.24
2018,7,18,9,45,885.0,112.5,3.5,28.65,826.5,994.56,724.04
2018,7,18,10,0,890.0,116.0,3.6,29.4,860.0,1012.08,732.63
2018,7,18,10,15,888.5,122.5,3.65,29.95,886.0,1022.69,737.05
2018,7,18,10,30,887.0,129.0,3.7,30.5,912.0,1029.47,739.16
2018,7,18,10,45,892.5,129.5,3.8,31.05,933.5,1033.41,739.92
2018,7,18,11,0,898.0,130.0,3.9,31.6,955.0,1033.7,738.47
2018,7,18,11,15,906.0,128.0,3.95,31.95,971.5,1030.32,735.09
2018,7,18,11,30,914.0,126.0,4.0,32.3,988.0,1023.25,729.49
2018,7,18,11,45,898.0,137.5,4.1,32.6,989.5,1002.24,715.55
2018,7,18,12,0,882.0,149.0,4.2,32.9,991.0,977.94,699.59
2018,7,18,12,15,828.5,182.0,4.3,33.0,973.0,947.12,679.97
2018,7,18,12,30,775.0,215.0,4.4,33.1,955.0,903.65,651.97
2018,7,18,12,45,810.5,192.5,4.55,33.2,960.5,886.61,641.54
2018,7,18,13,0,846.0,170.0,4.7,33.3,966.0,864.68,627.64
2018,7,18,13,15,857.0,159.5,4.75,33.2,955.0,829.3,604.98
2018,7,18,13,30,868.0,149.0,4.8,33.1,944.0,786.22,576.96
2018,7,18,13,45,876.0,140.0,4.9,33.0,925.5,745.26,549.05
2018,7,18,14,0,884.0,131.0,5.0,32.9,907.0,701.32,518.07
2018,7,18,14,15,856.0,139.0,5.1,32.6,870.0,646.46,478.43
2018,7,18,14,30,828.0,147.0,5.2,32.3,833.0,592.2,438.17
2018,7,18,14,45,780.0,159.5,5.25,32.05,784.0,531.86,392.23
2018,7,18,15,0,732.0,172.0,5.3,31.8,735.0,471.49,345.37
2018,7,18,15,15,772.0,145.5,5.3,31.8,711.5,425.03,306.6
2018,7,18,15,30,812.0,119.0,5.3,31.8,688.0,369.82,259.66
2018,7,18,15,45,815.0,111.5,5.45,30.9,651.0,314.38,212.92
2018,7,18,16,0,818.0,104.0,5.6,30.0,614.0,257.98,165.05
2018,7,18,16,15,800.0,100.5,5.7,29.35,566.5,200.58,118.72
2018,7,18,16,30,782.0,97.0,5.8,28.7,519.0,145.09,79.24
2018,7,18,16,45,757.0,92.0,5.9,28.05,468.0,90.32,51.89
2018,7,18,17,0,732.0,87.0,6.0,27.4,417.0,64.4,48.87
2018,7,18,17,15,697.0,82.5,5.95,26.4,366.0,56.97,42.95
2018,7,18,17,30,662.0,78.0,5.9,25.4,315.0,55.45,41.94
2018,7,18,17,45,614.0,72.0,5.9,24.4,264.5,52.61,39.74
2018,7,18,18,0,566.0,66.0,5.9,23.4,214.0,49.67,37.31
2018,7,18,18,15,494.5,58.0,5.7,22.5,167.0,44.85,33.07
2018,7,18,18,30,423.0,50.0,5.5,21.6,120.0,39.88,28.48
2018,7,18,18,45,316.5,39.0,5.35,20.7,81.5,31.88,20.91
2018,7,18,19,0,210.0,28.0,5.2,19.8,43.0,22.1,7.78
2018,7,18,19,15,111.0,15.0,5.0,19.3,22.5,13.64,0.0
2018,7,18,19,30,12.0,2.0,4.8,18.8,2.0,0.0,0.0
2018,7,18,19,45,6.0,1.0,4.65,18.3,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,4.5,17.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,4.3,17.6,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,4.1,17.4,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,3.95,17.2,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,3.65,16.9,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,3.4,16.75,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,3.35,16.45,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.65,16.15,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,3.7,15.95,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,19,4,45,9.5,2.0,3.85,14.45,2.0,0.0,0.0
2018,7,19,5,0,19.0,4.0,4.1,14.6,4.0,3.64,0.0
2018,7,19,5,15,104.5,17.0,4.3,15.15,25.0,39.04,0.0
2018,7,19,5,30,190.0,30.0,4.5,15.7,46.0,100.82,60.61
2018,7,19,5,45,281.0,43.0,4.75,16.25,84.0,158.4,118.12
2018,7,19,6,0,372.0,56.0,5.0,16.8,122.0,225.52,177.21
2018,7,19,6,15,435.0,66.5,4.95,17.5,167.5,290.15,233.94
2018,7,19,6,30,498.0,77.0,4.9,18.2,213.0,359.08,292.91
2018,7,19,6,45,541.0,86.5,4.85,18.85,262.0,421.38,344.87
2018,7,19,7,0,584.0,96.0,4.8,19.5,311.0,486.82,397.48
2018,7,19,7,15,617.5,104.0,4.65,20.3,361.5,547.06,443.66
2018,7,19,7,30,651.0,112.0,4.5,21.1,412.0,608.68,489.09
2018,7,19,7,45,675.0,119.5,4.35,21.85,461.5,663.61,527.81
2018,7,19,8,0,699.0,127.0,4.2,22.6,511.0,718.36,564.7
2018,7,19,8,15,720.5,132.0,4.05,23.45,558.5,767.69,596.0
2018,7,19,8,30,742.0,137.0,3.9,24.3,606.0,815.96,625.69
2018,7,19,8,45,759.0,140.5,3.8,25.15,650.0,857.13,649.88
2018,7,19,9,0,776.0,144.0,3.7,26.0,694.0,891.05,668.6
2018,7,19,9,15,800.0,141.5,3.6,26.9,736.5,928.19,689.02
2018,7,19,9,30,824.0,139.0,3.5,27.8,779.0,963.04,707.44
2018,7,19,9,45,848.5,133.0,3.4,28.7,817.0,991.97,721.64
2018,7,19,10,0,873.0,127.0,3.3,29.6,855.0,1007.43,726.93
2018,7,19,10,15,880.0,128.5,3.3,30.35,883.5,1021.04,732.33
2018,7,19,10,30,887.0,130.0,3.3,31.1,912.0,1031.12,735.53
2018,7,19,10,45,892.0,131.0,3.3,31.9,934.0,1035.07,734.82
2018,7,19,11,0,897.0,132.0,3.3,32.7,956.0,1035.35,731.95
2018,7,19,11,15,900.0,133.0,3.4,33.3,970.5,1029.96,727.03
2018,7,19,11,30,903.0,134.0,3.5,33.9,985.0,1020.91,719.96
2018,7,19,11,45,901.0,137.0,3.6,34.55,991.5,1005.34,708.73
2018,7,19,12,0,899.0,140.0,3.7,35.2,998.0,986.35,695.46
2018,7,19,12,15,891.0,145.0,3.85,35.55,995.0,960.4,678.96
2018,7,19,12,30,883.0,150.0,4.0,35.9,992.0,931.56,660.59
2018,7,19,12,45,889.0,145.0,4.15,36.25,986.5,903.37,642.54
2018,7,19,13,0,895.0,140.0,4.3,36.6,981.0,871.99,622.31
2018,7,19,13,15,889.0,141.0,4.5,36.55,965.0,833.16,598.24
2018,7,19,13,30,883.0,142.0,4.7,36.5,949.0,792.08,572.36
2018,7,19,13,45,874.5,142.5,4.9,36.45,925.5,746.75,542.14
2018,7,19,14,0,866.0,143.0,5.1,36.4,902.0,699.78,509.59
2018,7,19,14,15,856.5,142.0,5.25,35.9,872.0,650.4,475.1
2018,7,19,14,30,847.0,141.0,5.4,35.4,842.0,598.08,437.35
2018,7,19,14,45,834.0,140.0,5.55,34.9,806.0,543.21,396.44
2018,7,19,15,0,821.0,139.0,5.7,34.4,770.0,488.2,353.99
2018,7,19,15,15,808.0,136.5,5.7,34.4,730.0,432.07,308.5
2018,7,19,15,30,795.0,134.0,5.7,34.4,690.0,376.35,262.31
2018,7,19,15,45,776.5,131.0,5.75,32.8,645.0,319.34,216.19
2018,7,19,16,0,758.0,128.0,5.8,31.2,600.0,258.18,166.62
2018,7,19,16,15,738.0,122.5,5.7,30.2,552.0,201.72,121.75
2018,7,19,16,30,718.0,117.0,5.6,29.2,504.0,147.51,83.46
2018,7,19,16,45,693.5,110.5,5.55,28.2,454.5,94.84,56.83
2018,7,19,17,0,669.0,104.0,5.5,27.2,405.0,70.1,53.71
2018,7,19,17,15,637.0,96.5,5.3,26.3,355.0,67.0,51.47
2018,7,19,17,30,605.0,89.0,5.1,25.4,305.0,63.67,48.96
2018,7,19,17,45,562.0,80.5,4.95,24.5,256.0,59.25,45.41
2018,7,19,18,0,519.0,72.0,4.8,23.6,207.0,54.59,41.5
2018,7,19,18,15,454.5,62.0,4.6,22.9,161.5,48.28,35.95
2018,7,19,18,30,390.0,52.0,4.4,22.2,116.0,41.71,29.94
2018,7,19,18,45,297.0,39.5,4.25,21.45,78.5,30.78,19.87
2018,7,19,19,0,204.0,27.0,4.1,20.7,41.0,21.31,6.62
2018,7,19,19,15,108.5,14.5,4.0,20.3,21.5,13.19,0.0
2018,7,19,19,30,13.0,2.0,3.9,19.9,2.0,0.0,0.0
2018,7,19,19,45,6.5,1.0,3.85,19.5,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.8,19.1,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.7,18.85,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.6,18.6,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.2,17.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,3.0,17.05,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.95,16.8,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.95,16.55,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,20,4,45,2.5,1.0,2.55,14.75,1.0,0.0,0.0
2018,7,20,5,0,5.0,2.0,2.7,14.9,2.0,0.0,0.0
2018,7,20,5,15,22.0,15.0,2.85,15.55,16.5,18.6,0.0
2018,7,20,5,30,39.0,28.0,3.0,16.2,31.0,44.26,23.78
2018,7,20,5,45,106.5,48.0,3.15,16.8,64.5,98.45,72.53
2018,7,20,6,0,174.0,68.0,3.3,17.4,98.0,153.59,119.82
2018,7,20,6,15,257.0,85.5,3.3,18.05,146.5,219.91,176.24
2018,7,20,6,30,340.0,103.0,3.3,18.7,195.0,303.93,246.3
2018,7,20,6,45,384.0,117.5,3.3,19.4,242.0,363.16,294.9
2018,7,20,7,0,428.0,132.0,3.3,20.1,289.0,426.11,344.95
2018,7,20,7,15,466.0,143.0,3.25,20.85,337.0,484.53,389.74
2018,7,20,7,30,504.0,154.0,3.2,21.6,385.0,545.24,434.77
2018,7,20,7,45,535.5,161.5,3.15,22.35,432.5,599.05,473.22
2018,7,20,8,0,567.0,169.0,3.1,23.1,480.0,653.76,511.16
2018,7,20,8,15,593.5,175.5,3.1,23.95,526.5,709.69,548.65
2018,7,20,8,30,620.0,182.0,3.1,24.8,573.0,760.02,581.26
2018,7,20,8,45,599.5,199.5,3.1,25.7,599.5,778.96,590.23
2018,7,20,9,0,579.0,217.0,3.1,26.6,626.0,788.62,592.98
2018,7,20,9,15,654.5,196.5,3.15,27.4,684.0,857.23,637.99
2018,7,20,9,30,730.0,176.0,3.2,28.2,742.0,919.48,676.12
2018,7,20,9,45,764.5,164.0,3.25,29.05,780.0,943.58,688.34
2018,7,20,10,0,799.0,152.0,3.3,29.9,818.0,972.57,703.95
2018,7,20,10,15,806.5,154.0,3.35,30.55,845.5,986.63,710.34
2018,7,20,10,30,814.0,156.0,3.4,31.2,873.0,997.34,714.74
2018,7,20,10,45,820.0,156.5,3.5,31.9,893.5,1001.52,715.28
2018,7,20,11,0,826.0,157.0,3.6,32.6,914.0,1002.2,713.73
2018,7,20,11,15,829.5,157.5,3.75,33.0,928.0,996.87,709.65
2018,7,20,11,30,833.0,158.0,3.9,33.4,942.0,988.03,703.44
2018,7,20,11,45,835.5,157.0,4.05,33.85,948.5,973.26,693.35
2018,7,20,12,0,838.0,156.0,4.2,34.3,955.0,944.27,674.14
2018,7,20,12,15,842.0,152.5,4.3,34.45,955.0,922.86,660.48
2018,7,20,12,30,846.0,149.0,4.4,34.6,955.0,898.39,644.75
2018,7,20,12,45,850.0,144.0,4.55,34.8,948.0,869.59,626.22
2018,7,20,13,0,854.0,139.0,4.7,35.0,941.0,837.85,605.64
2018,7,20,13,15,850.5,137.5,4.8,34.95,925.5,800.34,581.64
2018,7,20,13,30,847.0,136.0,4.9,34.9,910.0,760.56,555.94
2018,7,20,13,45,842.0,134.5,5.0,34.85,888.0,717.6,526.52
2018,7,20,14,0,837.0,133.0,5.1,34.8,866.0,672.82,494.67
2018,7,20,14,15,830.0,130.5,5.15,34.5,837.5,624.36,459.72
2018,7,20,14,30,823.0,128.0,5.2,34.2,809.0,574.67,422.86
2018,7,20,14,45,764.0,150.5,5.25,33.9,761.5,516.78,378.8
2018,7,20,15,0,705.0,173.0,5.3,33.6,714.0,460.55,335.25
2018,7,20,15,15,734.0,149.5,5.3,33.6,686.5,409.62,293.72
2018,7,20,15,30,763.0,126.0,5.3,33.6,659.0,359.1,250.93
2018,7,20,15,45,755.5,118.5,5.35,32.55,617.5,303.42,204.98
2018,7,20,16,0,748.0,111.0,5.4,31.5,576.0,248.07,159.02
2018,7,20,16,15,727.5,107.0,5.4,30.8,529.5,193.94,115.87
2018,7,20,16,30,707.0,103.0,5.4,30.1,483.0,136.14,74.71
2018,7,20,16,45,679.5,98.5,5.35,29.35,434.5,85.57,49.61
2018,7,20,17,0,652.0,94.0,5.3,28.6,386.0,62.82,47.3
2018,7,20,17,15,616.0,88.0,5.25,27.7,337.0,60.55,45.73
2018,7,20,17,30,580.0,82.0,5.2,26.8,288.0,58.12,43.97
2018,7,20,17,45,531.0,75.0,5.15,25.9,240.5,54.69,41.26
2018,7,20,18,0,482.0,68.0,5.1,25.0,193.0,51.11,38.28
2018,7,20,18,15,415.0,58.5,5.0,24.2,149.5,45.14,33.05
2018,7,20,18,30,348.0,49.0,4.9,23.4,106.0,38.93,27.4
2018,7,20,18,45,240.0,37.0,4.8,22.6,70.0,28.72,18.0
2018,7,20,19,0,132.0,25.0,4.7,21.8,34.0,19.64,4.9
2018,7,20,19,15,70.5,13.5,4.65,21.35,18.0,12.28,0.0
2018,7,20,19,30,9.0,2.0,4.6,20.9,2.0,0.0,0.0
2018,7,20,19,45,4.5,1.0,4.55,20.45,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,4.45,19.8,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,4.4,19.6,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,4.35,19.45,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,4.3,19.3,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,4.2,19.2,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,4.1,19.1,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,4.05,19.05,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.9,18.95,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.8,18.9,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.65,18.8,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.5,18.7,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.45,18.6,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,3.3,18.45,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,3.2,18.25,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,3.05,17.75,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,3.0,17.45,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.65,16.65,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.65,16.65,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,21,4,45,7.5,1.5,2.75,16.8,1.5,0.0,0.0
2018,7,21,5,0,15.0,3.0,2.8,16.9,3.0,0.0,0.0
2018,7,21,5,15,85.5,16.0,2.9,17.35,22.0,33.76,0.0
2018,7,21,5,30,156.0,29.0,3.0,17.8,41.0,89.17,49.59
2018,7,21,5,45,240.5,42.5,3.1,18.3,76.5,144.23,105.99
2018,7,21,6,0,325.0,56.0,3.2,18.8,112.0,206.93,160.61
2018,7,21,6,15,389.5,66.0,3.2,19.45,155.0,265.82,211.77
2018,7,21,6,30,454.0,76.0,3.2,20.1,198.0,335.59,270.52
2018,7,21,6,45,469.0,89.0,3.2,20.75,238.0,378.8,306.51
2018,7,21,7,0,484.0,102.0,3.2,21.4,278.0,426.75,344.69
2018,7,21,7,15,426.5,129.5,3.25,22.1,302.0,443.59,356.33
2018,7,21,7,30,369.0,157.0,3.3,22.8,326.0,453.33,361.64
2018,7,21,7,45,514.5,138.5,3.35,23.55,403.5,557.68,441.79
2018,7,21,8,0,660.0,120.0,3.4,24.3,481.0,680.2,531.28
2018,7,21,8,15,687.5,122.5,3.45,25.0,528.0,730.22,563.65
