Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,16,30,762.0,67.0,5.1,29.3,351.0,55.85,41.52
2018,9,8,16,45,721.5,62.0,5.1,28.4,298.0,49.16,36.13
2018,9,8,17,0,681.0,57.0,5.1,27.5,245.0,46.37,33.88
2018,9,8,17,15,616.0,51.0,5.05,26.25,193.5,38.92,27.57
2018,9,8,17,30,551.0,45.0,5.0,25.0,142.0,35.38,24.37
2018,9,8,17,45,438.5,36.0,4.9,23.75,97.0,29.04,18.46
2018,9,8,18,0,326.0,27.0,4.8,22.5,52.0,22.58,8.98
2018,9,8,18,15,174.5,15.0,4.7,21.65,27.0,13.64,0.0
2018,9,8,18,30,23.0,3.0,4.6,20.8,2.0,0.0,0.0
2018,9,8,18,45,11.5,1.5,4.55,19.9,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.4,18.55,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.3,18.1,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.25,17.65,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.2,17.2,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.15,16.9,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,9,5,45,97.0,10.0,1.85,13.3,14.5,9.1,0.0
2018,9,9,6,0,194.0,20.0,2.0,13.7,29.0,115.06,0.0
2018,9,9,6,15,335.5,31.0,2.1,14.35,70.0,219.91,161.42
2018,9,9,6,30,477.0,42.0,2.2,15.0,111.0,325.9,261.04
2018,9,9,6,45,553.5,49.0,2.3,15.7,161.0,404.88,330.39
2018,9,9,7,0,630.0,56.0,2.4,16.4,211.0,490.5,401.99
2018,9,9,7,15,680.0,61.0,2.35,17.15,264.0,557.6,455.54
2018,9,9,7,30,730.0,66.0,2.3,17.9,317.0,632.01,510.38
2018,9,9,7,45,765.0,70.0,2.2,18.6,370.0,695.75,554.23
2018,9,9,8,0,800.0,74.0,2.1,19.3,423.0,759.78,596.44
2018,9,9,8,15,824.0,77.5,2.05,20.25,473.5,813.72,629.65
2018,9,9,8,30,848.0,81.0,2.0,21.2,524.0,866.29,660.83
2018,9,9,8,45,865.5,83.5,1.95,22.1,570.5,901.01,679.12
2018,9,9,9,0,883.0,86.0,1.9,23.0,617.0,941.86,701.2
2018,9,9,9,15,895.0,89.0,1.95,23.95,658.5,975.36,718.95
2018,9,9,9,30,907.0,92.0,2.0,24.9,700.0,1005.66,734.47
2018,9,9,9,45,915.0,94.5,2.0,25.85,734.5,1027.96,744.16
2018,9,9,10,0,923.0,97.0,2.0,26.8,769.0,1046.55,751.53
2018,9,9,10,15,930.0,98.5,2.05,27.7,798.0,1059.13,756.0
2018,9,9,10,30,937.0,100.0,2.1,28.6,827.0,1067.76,758.16
2018,9,9,10,45,942.0,101.0,2.1,29.55,848.0,1069.77,755.59
2018,9,9,11,0,947.0,102.0,2.1,30.5,869.0,1067.7,750.73
2018,9,9,11,15,950.0,102.5,2.15,31.2,882.5,1059.0,743.38
2018,9,9,11,30,953.0,103.0,2.2,31.9,896.0,1046.26,733.74
2018,9,9,11,45,953.5,103.5,2.25,32.65,901.0,1027.12,720.18
2018,9,9,12,0,954.0,104.0,2.3,33.4,906.0,1004.13,704.39
2018,9,9,12,15,950.0,106.0,2.5,33.65,902.0,974.86,687.62
2018,9,9,12,30,946.0,108.0,2.7,33.9,898.0,942.18,668.41
2018,9,9,12,45,938.5,110.0,2.85,34.15,885.5,903.33,644.57
2018,9,9,13,0,931.0,112.0,3.0,34.4,873.0,861.68,618.62
2018,9,9,13,15,925.5,111.5,3.2,34.4,853.5,816.59,590.91
2018,9,9,13,30,920.0,111.0,3.4,34.4,834.0,769.06,561.02
2018,9,9,13,45,912.0,110.0,3.6,34.4,807.0,717.17,525.41
2018,9,9,14,0,904.0,109.0,3.8,34.4,780.0,663.53,487.32
2018,9,9,14,15,893.5,107.5,3.9,34.15,746.0,606.54,445.77
2018,9,9,14,30,883.0,106.0,4.0,33.9,712.0,548.57,402.06
2018,9,9,14,45,869.0,104.0,4.1,33.6,672.0,486.37,353.83
2018,9,9,15,0,855.0,102.0,4.2,33.3,632.0,424.91,304.45
2018,9,9,15,15,837.5,98.5,4.2,33.3,586.5,361.32,251.71
2018,9,9,15,30,820.0,95.0,4.2,33.3,541.0,298.83,199.05
2018,9,9,15,45,794.5,92.0,4.35,32.2,491.5,236.51,148.04
2018,9,9,16,0,769.0,89.0,4.5,31.1,442.0,176.85,101.7
2018,9,9,16,15,735.0,84.0,4.6,30.2,389.5,112.87,59.44
2018,9,9,16,30,701.0,79.0,4.7,29.3,337.0,57.63,43.02
2018,9,9,16,45,653.5,73.0,4.75,28.4,284.0,53.17,39.52
2018,9,9,17,0,606.0,67.0,4.8,27.5,231.0,50.27,37.18
2018,9,9,17,15,536.0,58.0,4.75,26.25,180.0,44.65,32.41
2018,9,9,17,30,466.0,49.0,4.7,25.0,129.0,38.85,27.25
2018,9,9,17,45,356.0,38.0,4.7,23.75,86.5,30.92,19.88
2018,9,9,18,0,246.0,27.0,4.7,22.5,44.0,22.73,7.35
2018,9,9,18,15,130.5,15.0,4.65,21.65,23.0,13.64,0.0
2018,9,9,18,30,15.0,3.0,4.6,20.8,2.0,0.0,0.0
2018,9,9,18,45,7.5,1.5,4.5,20.0,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.4,19.2,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.35,18.8,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.3,18.4,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.2,17.95,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.1,17.2,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.05,16.55,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,10,5,45,83.0,9.0,2.05,13.15,12.5,8.19,0.0
2018,9,10,6,0,166.0,18.0,2.2,13.6,25.0,84.13,0.0
2018,9,10,6,15,296.5,30.0,2.25,14.25,64.0,201.11,145.66
2018,9,10,6,30,427.0,42.0,2.3,14.9,103.0,300.12,240.51
2018,9,10,6,45,504.5,51.0,2.3,15.55,152.0,379.43,310.12
2018,9,10,7,0,582.0,60.0,2.3,16.2,201.0,465.74,382.31
2018,9,10,7,15,634.5,66.0,2.15,16.95,253.5,537.68,439.35
2018,9,10,7,30,687.0,72.0,2.0,17.7,306.0,612.72,494.92
2018,9,10,7,45,722.0,77.5,1.85,18.4,358.5,676.23,538.32
2018,9,10,8,0,757.0,83.0,1.7,19.1,411.0,736.18,577.11
2018,9,10,8,15,782.0,87.5,1.6,20.0,461.0,790.66,610.32
2018,9,10,8,30,807.0,92.0,1.5,20.9,511.0,843.92,641.36
2018,9,10,8,45,825.5,95.0,1.4,21.8,557.0,887.87,664.96
2018,9,10,9,0,844.0,98.0,1.3,22.7,603.0,929.5,686.27
2018,9,10,9,15,861.0,99.5,1.35,23.65,645.0,965.26,705.35
2018,9,10,9,30,878.0,101.0,1.4,24.6,687.0,987.86,715.88
2018,9,10,9,45,891.5,102.0,1.4,25.5,723.0,1013.24,727.62
2018,9,10,10,0,905.0,103.0,1.4,26.4,759.0,1035.18,737.07
2018,9,10,10,15,913.0,104.0,1.5,27.2,787.5,1047.92,742.83
2018,9,10,10,30,921.0,105.0,1.6,28.0,816.0,1056.79,746.37
2018,9,10,10,45,926.0,106.5,1.65,28.85,837.5,1059.23,745.17
2018,9,10,11,0,931.0,108.0,1.7,29.7,859.0,1057.64,741.71
2018,9,10,11,15,934.0,108.5,1.8,30.35,872.0,1048.93,735.39
2018,9,10,11,30,937.0,109.0,1.9,31.0,885.0,1036.24,726.76
2018,9,10,11,45,938.5,109.0,2.0,31.7,890.5,1017.64,714.43
2018,9,10,12,0,940.0,109.0,2.1,32.4,896.0,995.23,699.79
2018,9,10,12,15,936.0,111.5,2.15,32.85,892.5,966.67,681.51
2018,9,10,12,30,932.0,114.0,2.2,33.3,889.0,934.74,661.14
2018,9,10,12,45,924.5,116.5,2.3,33.8,877.0,896.67,637.13
2018,9,10,13,0,917.0,119.0,2.4,34.3,865.0,855.84,611.16
2018,9,10,13,15,911.0,117.5,2.5,34.45,844.5,809.81,582.38
2018,9,10,13,30,905.0,116.0,2.6,34.6,824.0,761.46,551.46
2018,9,10,13,45,896.5,115.0,2.75,34.75,796.5,709.8,516.06
2018,9,10,14,0,888.0,114.0,2.9,34.9,769.0,656.49,478.37
2018,9,10,14,15,877.5,112.5,3.05,34.75,735.5,600.21,437.89
2018,9,10,14,30,867.0,111.0,3.2,34.6,702.0,542.52,394.88
2018,9,10,14,45,853.0,108.5,3.35,34.5,662.0,481.35,347.72
2018,9,10,15,0,839.0,106.0,3.5,34.4,622.0,420.29,298.97
2018,9,10,15,15,820.5,102.5,3.5,34.4,576.5,357.27,247.2
2018,9,10,15,30,802.0,99.0,3.5,34.4,531.0,295.51,195.65
2018,9,10,15,45,776.0,95.0,3.8,33.5,481.5,233.35,145.27
2018,9,10,16,0,750.0,91.0,4.1,32.6,432.0,169.36,96.07
2018,9,10,16,15,714.5,85.5,4.2,31.6,379.5,110.59,58.51
2018,9,10,16,30,679.0,80.0,4.3,30.6,327.0,56.83,42.12
2018,9,10,16,45,629.5,73.5,4.45,29.6,274.5,53.65,39.72
2018,9,10,17,0,580.0,67.0,4.6,28.6,222.0,50.37,37.07
2018,9,10,17,15,507.0,58.5,4.75,27.1,172.0,45.21,32.73
2018,9,10,17,30,434.0,50.0,4.9,25.6,122.0,39.91,28.0
2018,9,10,17,45,318.5,38.0,5.05,24.05,80.5,31.1,19.83
2018,9,10,18,0,203.0,26.0,5.2,22.5,39.0,20.56,3.84
2018,9,10,18,15,104.0,13.5,5.2,21.55,20.0,12.28,0.0
2018,9,10,18,30,5.0,1.0,5.2,20.6,1.0,0.0,0.0
2018,9,10,18,45,2.5,0.5,5.15,19.65,0.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,5.1,18.7,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.95,18.3,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.8,17.9,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.5,17.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.4,16.95,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.05,16.2,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.55,15.15,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,11,5,45,87.5,9.0,2.75,13.1,12.5,0.0,0.0
2018,9,11,6,0,175.0,18.0,2.9,13.4,25.0,87.89,0.0
2018,9,11,6,15,311.5,29.0,2.9,13.95,64.0,207.47,148.23
2018,9,11,6,30,448.0,40.0,2.9,14.5,103.0,309.3,248.31
2018,9,11,6,45,525.0,48.0,2.95,15.1,152.0,388.08,318.42
2018,9,11,7,0,602.0,56.0,3.0,15.7,201.0,473.79,391.06
2018,9,11,7,15,649.5,62.5,2.9,16.6,253.0,543.8,447.27
2018,9,11,7,30,697.0,69.0,2.8,17.5,305.0,616.49,501.66
2018,9,11,7,45,728.0,75.5,2.7,18.4,357.0,674.53,541.83
2018,9,11,8,0,759.0,82.0,2.6,19.3,409.0,736.87,583.49
2018,9,11,8,15,780.5,87.0,2.55,20.15,457.5,789.0,616.58
2018,9,11,8,30,802.0,92.0,2.5,21.0,506.0,839.68,647.65
2018,9,11,8,45,815.5,97.5,2.5,21.85,551.0,881.88,672.38
2018,9,11,9,0,829.0,103.0,2.5,22.7,596.0,921.5,694.9
2018,9,11,9,15,840.5,106.5,2.55,23.45,636.0,954.0,713.0
2018,9,11,9,30,852.0,110.0,2.6,24.2,676.0,983.37,728.9
2018,9,11,9,45,859.5,114.5,2.7,25.0,710.5,1006.61,741.04
2018,9,11,10,0,867.0,119.0,2.8,25.8,745.0,1026.22,750.86
2018,9,11,10,15,873.5,121.5,2.9,26.4,773.0,1038.74,756.75
2018,9,11,10,30,880.0,124.0,3.0,27.0,801.0,1036.06,753.01
2018,9,11,10,45,883.5,126.5,3.1,27.65,821.5,1037.82,752.25
2018,9,11,11,0,887.0,129.0,3.2,28.3,842.0,1035.69,749.08
2018,9,11,11,15,890.5,129.5,3.3,28.75,855.0,1027.57,742.8
2018,9,11,11,30,894.0,130.0,3.4,29.2,868.0,1015.63,734.23
2018,9,11,11,45,895.0,130.5,3.55,29.7,873.0,997.52,721.98
2018,9,11,12,0,896.0,131.0,3.7,30.2,878.0,975.76,707.42
2018,9,11,12,15,908.5,123.0,3.8,30.5,878.0,952.33,692.05
2018,9,11,12,30,921.0,115.0,3.9,30.8,878.0,924.89,674.04
2018,9,11,12,45,935.5,105.5,4.05,31.1,871.5,893.58,653.7
2018,9,11,13,0,950.0,96.0,4.2,31.4,865.0,858.11,630.44
2018,9,11,13,15,946.5,95.0,4.3,31.35,846.0,813.3,601.33
2018,9,11,13,30,943.0,94.0,4.4,31.3,827.0,765.82,570.08
2018,9,11,13,45,937.0,92.5,4.55,31.2,800.5,713.76,533.59
2018,9,11,14,0,931.0,91.0,4.7,31.1,774.0,659.72,494.22
2018,9,11,14,15,923.5,88.5,4.85,30.7,740.5,602.17,451.59
2018,9,11,14,30,916.0,86.0,5.0,30.3,707.0,543.31,406.31
2018,9,11,14,45,905.0,84.0,5.2,29.9,667.5,482.29,357.7
2018,9,11,15,0,894.0,82.0,5.4,29.5,628.0,420.85,306.9
2018,9,11,15,15,878.0,79.0,5.4,29.5,582.5,356.78,252.02
2018,9,11,15,30,862.0,76.0,5.4,29.5,537.0,293.48,197.06
2018,9,11,15,45,841.5,73.0,5.6,28.05,488.0,225.63,140.39
2018,9,11,16,0,821.0,70.0,5.8,26.6,439.0,163.87,91.46
2018,9,11,16,15,792.5,65.5,5.75,25.6,387.0,102.55,51.6
2018,9,11,16,30,764.0,61.0,5.7,24.6,335.0,47.57,35.32
2018,9,11,16,45,721.0,56.5,5.7,23.65,282.0,45.05,33.35
2018,9,11,17,0,678.0,52.0,5.7,22.7,229.0,42.5,31.23
2018,9,11,17,15,608.5,46.0,5.5,21.7,178.0,38.49,27.68
2018,9,11,17,30,539.0,40.0,5.3,20.7,127.0,31.56,21.42
2018,9,11,17,45,408.5,31.5,5.15,19.65,83.5,25.48,15.4
2018,9,11,18,0,278.0,23.0,5.0,18.6,40.0,19.34,0.25
2018,9,11,18,15,139.0,11.5,4.95,18.05,20.0,10.46,0.0
2018,9,11,18,30,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,4.85,16.9,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.8,16.3,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.8,15.65,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.75,15.25,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.65,14.95,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.35,14.4,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,12,5,45,21.5,6.5,3.3,13.15,7.5,0.0,0.0
2018,9,12,6,0,43.0,13.0,3.4,13.3,15.0,29.42,0.0
2018,9,12,6,15,71.0,29.5,3.5,13.9,37.5,83.93,56.17
2018,9,12,6,30,99.0,46.0,3.6,14.5,60.0,120.93,95.03
2018,9,12,6,45,121.5,64.5,3.7,15.1,88.5,160.51,130.59
2018,9,12,7,0,144.0,83.0,3.8,15.7,117.0,201.91,166.79
2018,9,12,7,15,182.5,97.5,3.8,16.35,151.5,250.57,208.31
2018,9,12,7,30,221.0,112.0,3.8,17.0,186.0,302.61,251.48
2018,9,12,7,45,278.5,133.0,3.75,17.7,242.0,380.48,314.3
2018,9,12,8,0,336.0,154.0,3.7,18.4,298.0,462.01,377.93
2018,9,12,8,15,460.5,148.0,3.65,19.2,370.5,588.21,475.0
2018,9,12,8,30,585.0,142.0,3.6,20.0,443.0,712.8,566.13
2018,9,12,8,45,641.5,140.5,3.55,20.75,497.5,779.99,610.77
2018,9,12,9,0,698.0,139.0,3.5,21.5,552.0,847.21,654.5
2018,9,12,9,15,646.5,167.0,3.5,22.2,570.0,844.31,648.55
2018,9,12,9,30,595.0,195.0,3.5,22.9,588.0,835.13,638.92
2018,9,12,9,45,741.0,151.0,3.5,23.6,666.5,937.58,706.55
2018,9,12,10,0,887.0,107.0,3.5,24.3,745.0,1021.11,758.55
2018,9,12,10,15,791.5,151.5,3.6,24.7,737.0,989.38,735.1
2018,9,12,10,30,696.0,196.0,3.7,25.1,729.0,948.81,706.72
2018,9,12,10,45,525.5,271.0,3.85,25.5,679.5,846.91,633.81
2018,9,12,11,0,355.0,346.0,4.0,25.9,630.0,733.31,549.92
2018,9,12,11,15,441.5,319.0,4.1,26.05,678.0,796.85,596.53
2018,9,12,11,30,528.0,292.0,4.2,26.2,726.0,841.47,628.81
2018,9,12,11,45,663.0,233.0,4.35,26.35,781.0,898.87,671.29
2018,9,12,12,0,798.0,174.0,4.5,26.5,836.0,937.35,697.52
2018,9,12,12,15,681.5,205.0,4.55,26.55,769.0,844.3,633.78
2018,9,12,12,30,565.0,236.0,4.6,26.6,702.0,747.58,564.69
2018,9,12,12,45,561.5,239.0,4.7,26.6,696.5,722.52,547.52
2018,9,12,13,0,558.0,242.0,4.8,26.6,691.0,695.53,528.35
2018,9,12,13,15,618.5,224.0,4.9,26.45,711.0,695.64,529.8
2018,9,12,13,30,679.0,206.0,5.0,26.3,731.0,688.76,525.65
2018,9,12,13,45,602.0,226.0,5.05,26.2,680.0,618.48,472.98
2018,9,12,14,0,525.0,246.0,5.1,26.1,629.0,551.51,422.25
2018,9,12,14,15,495.5,242.0,5.15,25.65,590.5,498.16,382.0
2018,9,12,14,30,466.0,238.0,5.2,25.2,552.0,446.93,342.42
2018,9,12,14,45,373.5,246.5,5.25,24.75,488.5,379.6,290.12
2018,9,12,15,0,281.0,255.0,5.3,24.3,425.0,323.98,246.9
2018,9,12,15,15,220.5,237.0,5.3,24.3,364.5,269.1,203.84
2018,9,12,15,30,160.0,219.0,5.3,24.3,304.0,221.24,166.81
2018,9,12,15,45,189.0,196.0,5.3,22.9,287.0,194.89,144.92
2018,9,12,16,0,218.0,173.0,5.3,21.5,270.0,161.54,117.57
2018,9,12,16,15,232.5,149.5,5.25,20.8,241.5,126.61,91.57
2018,9,12,16,30,247.0,126.0,5.2,20.1,213.0,92.5,75.04
2018,9,12,16,45,280.5,105.5,5.2,19.45,189.0,79.31,63.86
2018,9,12,17,0,314.0,85.0,5.2,18.8,165.0,62.42,49.18
2018,9,12,17,15,261.0,69.0,5.05,18.25,125.0,51.63,39.54
2018,9,12,17,30,208.0,53.0,4.9,17.7,85.0,40.39,29.27
2018,9,12,17,45,145.0,36.5,4.75,17.1,55.0,29.27,18.5
2018,9,12,18,0,82.0,20.0,4.6,16.5,25.0,16.34,0.0
2018,9,12,18,15,41.0,10.0,4.5,16.25,12.5,9.1,0.0
2018,9,12,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.3,15.75,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,13,5,45,18.5,7.0,3.35,13.5,7.5,0.0,0.0
2018,9,13,6,0,37.0,14.0,3.5,13.7,15.0,27.89,0.0
2018,9,13,6,15,94.0,30.5,3.65,14.25,41.0,96.65,63.71
2018,9,13,6,30,151.0,47.0,3.8,14.8,67.0,150.5,119.17
2018,9,13,6,45,280.0,58.5,3.95,15.35,116.5,256.65,211.15
2018,9,13,7,0,409.0,70.0,4.1,15.9,166.0,365.29,303.95
2018,9,13,7,15,555.5,66.5,4.05,16.5,231.0,485.83,403.82
2018,9,13,7,30,702.0,63.0,4.0,17.1,296.0,609.33,500.93
2018,9,13,7,45,737.0,67.0,3.95,17.7,347.5,671.66,546.0
2018,9,13,8,0,772.0,71.0,3.9,18.3,399.0,734.35,590.01
2018,9,13,8,15,790.0,76.0,3.85,18.95,446.5,783.85,622.77
2018,9,13,8,30,808.0,81.0,3.8,19.6,494.0,831.65,653.49
2018,9,13,8,45,833.5,82.0,3.75,20.25,541.5,879.22,683.28
2018,9,13,9,0,859.0,83.0,3.7,20.9,589.0,915.64,704.64
2018,9,13,9,15,870.5,86.0,3.65,21.5,629.0,947.86,722.95
2018,9,13,9,30,882.0,89.0,3.6,22.1,669.0,976.93,738.91
2018,9,13,9,45,889.5,92.0,3.55,22.7,703.0,998.68,749.79
2018,9,13,10,0,897.0,95.0,3.5,23.3,737.0,1016.79,758.26
2018,9,13,10,15,904.5,96.0,3.55,23.7,765.0,1028.8,764.1
2018,9,13,10,30,912.0,97.0,3.6,24.1,793.0,1036.98,767.56
2018,9,13,10,45,917.0,98.0,3.6,24.5,813.5,1038.71,766.57
2018,9,13,11,0,922.0,99.0,3.6,24.9,834.0,1036.46,763.18
2018,9,13,11,15,925.0,100.0,3.7,25.1,847.0,1028.24,757.38
2018,9,13,11,30,928.0,101.0,3.8,25.3,860.0,1016.05,749.12
2018,9,13,11,45,929.0,101.5,3.9,25.5,865.0,997.51,736.76
2018,9,13,12,0,930.0,102.0,4.0,25.7,870.0,975.19,721.98
2018,9,13,12,15,932.5,100.0,4.15,25.75,867.5,947.94,704.62
2018,9,13,12,30,935.0,98.0,4.3,25.8,865.0,917.09,684.73
2018,9,13,12,45,936.5,95.5,4.4,25.8,855.0,881.39,661.3
2018,9,13,13,0,938.0,93.0,4.5,25.8,845.0,842.38,635.39
2018,9,13,13,15,933.5,92.0,4.6,25.7,825.5,797.18,605.44
2018,9,13,13,30,929.0,91.0,4.7,25.6,806.0,749.46,573.29
2018,9,13,13,45,870.0,111.5,4.8,25.5,763.0,683.94,524.99
2018,9,13,14,0,811.0,132.0,4.9,25.4,720.0,622.73,478.38
2018,9,13,14,15,699.0,164.5,4.95,25.2,654.5,543.2,417.06
2018,9,13,14,30,587.0,197.0,5.0,25.0,589.0,472.87,361.94
2018,9,13,14,45,525.0,202.5,5.05,24.75,538.0,409.54,311.82
2018,9,13,15,0,463.0,208.0,5.1,24.5,487.0,354.28,267.35
2018,9,13,15,15,516.0,175.5,5.1,24.5,464.5,311.27,229.53
2018,9,13,15,30,569.0,143.0,5.1,24.5,442.0,263.16,186.22
2018,9,13,15,45,630.5,116.0,5.0,23.7,417.5,212.52,140.53
2018,9,13,16,0,692.0,89.0,4.9,22.9,393.0,154.41,90.86
2018,9,13,16,15,655.5,85.0,4.8,22.35,344.5,100.7,56.56
2018,9,13,16,30,619.0,81.0,4.7,21.8,296.0,57.92,44.74
2018,9,13,16,45,596.5,68.5,4.6,21.25,248.0,50.17,38.16
2018,9,13,17,0,574.0,56.0,4.5,20.7,200.0,41.97,31.02
2018,9,13,17,15,496.5,49.5,4.1,19.95,153.0,38.12,27.53
2018,9,13,17,30,419.0,43.0,3.7,19.2,106.0,34.27,23.78
2018,9,13,17,45,283.5,31.5,3.35,18.45,66.5,25.66,15.14
2018,9,13,18,0,148.0,20.0,3.0,17.7,27.0,15.84,0.0
2018,9,13,18,15,74.0,10.0,2.95,17.2,13.5,9.1,0.0
2018,9,13,18,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,14,5,45,5.5,5.5,1.85,11.55,5.5,0.0,0.0
2018,9,14,6,0,11.0,11.0,1.9,12.0,11.0,14.52,0.0
2018,9,14,6,15,73.5,28.5,2.15,12.75,37.5,83.36,52.81
2018,9,14,6,30,136.0,46.0,2.4,13.5,64.0,141.78,112.17
2018,9,14,6,45,216.0,60.5,2.65,14.2,104.0,210.39,172.95
2018,9,14,7,0,296.0,75.0,2.9,14.9,144.0,301.21,250.64
2018,9,14,7,15,288.5,95.5,2.8,15.5,176.5,320.87,267.5
2018,9,14,7,30,281.0,116.0,2.7,16.1,209.0,352.35,292.56
2018,9,14,7,45,301.0,136.0,2.6,16.7,250.0,402.55,331.84
2018,9,14,8,0,321.0,156.0,2.5,17.3,291.0,453.24,370.09
2018,9,14,8,15,368.0,165.5,2.45,17.95,338.5,531.2,428.44
2018,9,14,8,30,415.0,175.0,2.4,18.6,386.0,595.07,474.52
2018,9,14,8,45,615.0,136.5,2.3,19.3,481.0,751.48,588.06
2018,9,14,9,0,815.0,98.0,2.2,20.0,576.0,902.28,688.03
2018,9,14,9,15,858.5,91.5,2.15,20.75,626.0,942.88,709.69
2018,9,14,9,30,902.0,85.0,2.1,21.5,676.0,991.33,737.16
2018,9,14,9,45,897.0,93.0,2.05,22.3,706.5,1006.93,742.44
2018,9,14,10,0,892.0,101.0,2.0,23.1,737.0,1018.35,745.39
2018,9,14,10,15,888.5,107.0,2.0,23.75,761.0,1024.83,746.38
2018,9,14,10,30,885.0,113.0,2.0,24.4,785.0,1027.29,744.98
2018,9,14,10,45,858.5,129.5,2.0,25.1,795.5,1025.55,740.98
2018,9,14,11,0,832.0,146.0,2.0,25.8,806.0,1008.68,727.59
2018,9,14,11,15,867.5,131.5,2.1,26.2,829.0,1004.61,724.72
2018,9,14,11,30,903.0,117.0,2.2,26.6,852.0,1007.96,726.53
2018,9,14,11,45,922.5,108.0,2.25,27.0,862.5,997.11,718.76
2018,9,14,12,0,942.0,99.0,2.3,27.4,873.0,981.86,708.43
2018,9,14,12,15,937.0,100.5,2.4,27.6,868.0,951.14,689.28
2018,9,14,12,30,932.0,102.0,2.5,27.8,863.0,917.15,667.98
2018,9,14,12,45,929.5,101.5,2.65,28.0,851.5,880.1,644.87
2018,9,14,13,0,927.0,101.0,2.8,28.2,840.0,840.02,619.41
2018,9,14,13,15,868.0,122.5,2.95,28.25,801.5,775.98,577.6
2018,9,14,13,30,809.0,144.0,3.1,28.3,763.0,717.64,537.13
2018,9,14,13,45,793.5,144.5,3.2,28.3,734.0,665.74,500.01
2018,9,14,14,0,778.0,145.0,3.3,28.3,705.0,613.16,461.33
2018,9,14,14,15,729.0,153.0,3.45,28.1,658.5,547.78,412.6
2018,9,14,14,30,680.0,161.0,3.6,27.9,612.0,485.92,365.21
2018,9,14,14,45,634.5,163.0,3.7,27.7,564.5,424.2,316.79
2018,9,14,15,0,589.0,165.0,3.8,27.5,517.0,366.64,270.54
2018,9,14,15,15,451.0,184.5,3.8,27.5,442.0,296.83,216.31
2018,9,14,15,30,313.0,204.0,3.8,27.5,367.0,245.4,177.87
2018,9,14,15,45,324.0,181.5,4.0,26.65,336.0,205.58,145.38
2018,9,14,16,0,335.0,159.0,4.2,25.8,305.0,164.71,113.11
2018,9,14,16,15,301.0,142.0,4.2,25.15,261.0,123.98,86.16
2018,9,14,16,30,267.0,125.0,4.2,24.5,217.0,92.04,73.31
2018,9,14,16,45,272.0,104.0,4.25,23.8,184.0,78.27,61.82
2018,9,14,17,0,277.0,83.0,4.3,23.1,151.0,61.08,47.11
2018,9,14,17,15,238.0,66.0,4.2,22.25,114.5,49.53,36.98
2018,9,14,17,30,199.0,49.0,4.1,21.4,78.0,37.48,26.16
2018,9,14,17,45,138.5,32.5,4.0,20.6,49.0,25.27,14.26
2018,9,14,18,0,78.0,16.0,3.9,19.8,20.0,12.6,0.0
2018,9,14,18,15,39.0,8.0,3.85,19.25,10.0,7.28,0.0
2018,9,14,18,30,0.0,0.0,3.8,18.7,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.7,18.2,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.6,17.7,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.5,17.35,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,9,15,5,45,52.0,6.5,3.9,12.9,8.0,0.0,0.0
2018,9,15,6,0,104.0,13.0,4.0,13.1,16.0,54.54,0.0
2018,9,15,6,15,281.5,24.5,4.2,13.65,55.5,186.58,119.03
2018,9,15,6,30,459.0,36.0,4.4,14.2,95.0,312.0,249.89
2018,9,15,6,45,541.5,42.5,4.6,14.75,143.5,392.32,323.45
2018,9,15,7,0,624.0,49.0,4.8,15.3,192.0,475.87,396.56
2018,9,15,7,15,676.0,54.0,4.8,15.85,244.5,548.42,457.36
2018,9,15,7,30,728.0,59.0,4.8,16.4,297.0,623.76,515.87
2018,9,15,7,45,763.0,63.5,4.8,17.0,349.5,687.68,563.1
2018,9,15,8,0,798.0,68.0,4.8,17.6,402.0,751.93,608.95
2018,9,15,8,15,822.5,71.0,4.75,18.2,452.0,805.19,644.94
2018,9,15,8,30,847.0,74.0,4.7,18.8,502.0,848.64,672.79
2018,9,15,8,45,865.0,76.0,4.7,19.35,547.5,891.3,699.97
2018,9,15,9,0,883.0,78.0,4.7,19.9,593.0,931.62,725.0
2018,9,15,9,15,894.0,81.0,4.65,20.45,633.5,963.79,743.57
2018,9,15,9,30,905.0,84.0,4.6,21.0,674.0,992.7,759.69
2018,9,15,9,45,911.5,88.0,4.6,21.5,708.5,1014.89,771.66
2018,9,15,10,0,918.0,92.0,4.6,22.0,743.0,1033.27,781.1
2018,9,15,10,15,926.5,92.5,4.65,22.4,771.5,1045.66,787.35
2018,9,15,10,30,935.0,93.0,4.7,22.8,800.0,1054.14,791.13
2018,9,15,10,45,942.0,93.0,4.75,23.15,821.5,1056.52,791.14
2018,9,15,11,0,949.0,93.0,4.8,23.5,843.0,1054.82,788.62
2018,9,15,11,15,953.0,93.5,4.85,23.7,856.5,1046.6,782.37
2018,9,15,11,30,957.0,94.0,4.9,23.9,870.0,1034.29,773.55
2018,9,15,11,45,959.0,93.5,4.95,24.1,874.5,1014.94,760.13
2018,9,15,12,0,961.0,93.0,5.0,24.3,879.0,991.69,744.17
2018,9,15,12,15,960.5,92.5,5.05,24.3,875.5,962.37,724.72
2018,9,15,12,30,960.0,92.0,5.1,24.3,872.0,929.49,702.78
2018,9,15,12,45,957.5,92.0,5.15,24.35,860.5,892.03,677.44
2018,9,15,13,0,955.0,92.0,5.2,24.4,849.0,851.41,649.74
2018,9,15,13,15,951.0,91.0,5.25,24.3,829.5,805.71,618.6
2018,9,15,13,30,947.0,90.0,5.3,24.2,810.0,757.4,585.24
2018,9,15,13,45,940.5,88.0,5.3,24.1,782.5,704.08,545.38
2018,9,15,14,0,934.0,86.0,5.3,24.0,755.0,648.85,502.78
2018,9,15,14,15,925.5,84.5,5.3,23.8,721.5,591.32,457.38
2018,9,15,14,30,917.0,83.0,5.3,23.6,688.0,532.58,409.6
2018,9,15,14,45,906.0,81.0,5.25,23.4,648.5,471.35,358.27
2018,9,15,15,0,895.0,79.0,5.2,23.2,609.0,409.72,305.07
2018,9,15,15,15,878.0,77.0,5.2,23.2,563.5,346.09,248.96
2018,9,15,15,30,861.0,75.0,5.2,23.2,518.0,283.32,193.06
2018,9,15,15,45,838.5,71.5,5.2,22.5,468.5,214.88,134.41
2018,9,15,16,0,816.0,68.0,5.2,21.8,419.0,152.71,84.9
2018,9,15,16,15,786.5,63.5,5.1,21.25,367.0,91.83,46.93
2018,9,15,16,30,757.0,59.0,5.0,20.7,315.0,46.51,35.03
2018,9,15,16,45,710.0,54.5,4.95,20.15,262.5,43.93,32.88
2018,9,15,17,0,663.0,50.0,4.9,19.6,210.0,41.34,30.58
2018,9,15,17,15,586.5,43.5,4.75,18.85,159.5,36.83,26.45
2018,9,15,17,30,510.0,37.0,4.6,18.1,109.0,29.57,19.7
2018,9,15,17,45,363.0,27.5,4.4,17.4,68.0,22.5,11.81
2018,9,15,18,0,216.0,18.0,4.2,16.7,27.0,16.37,0.0
2018,9,15,18,15,108.0,9.0,4.1,16.2,13.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,16,5,45,84.5,7.0,1.8,10.95,9.5,0.0,0.0
2018,9,16,6,0,169.0,14.0,1.9,11.4,19.0,82.24,0.0
2018,9,16,6,15,330.5,24.0,2.15,12.25,57.5,208.15,127.04
2018,9,16,6,30,492.0,34.0,2.4,13.1,96.0,327.32,260.86
2018,9,16,6,45,574.0,40.5,2.65,13.9,145.5,404.09,331.32
2018,9,16,7,0,656.0,47.0,2.9,14.7,195.0,493.97,408.21
2018,9,16,7,15,706.0,51.0,2.8,15.4,247.5,565.33,466.16
2018,9,16,7,30,756.0,55.0,2.7,16.1,300.0,639.19,521.26
2018,9,16,7,45,789.0,59.0,2.6,16.75,352.5,702.02,565.51
2018,9,16,8,0,822.0,63.0,2.5,17.4,405.0,764.95,607.95
2018,9,16,8,15,845.5,66.0,2.45,18.05,455.0,810.15,636.39
2018,9,16,8,30,869.0,69.0,2.4,18.7,505.0,861.52,668.43
2018,9,16,8,45,886.0,71.0,2.35,19.4,551.0,903.91,693.18
2018,9,16,9,0,903.0,73.0,2.3,20.1,597.0,943.81,715.72
2018,9,16,9,15,915.5,75.0,2.25,20.7,638.0,976.6,733.33
2018,9,16,9,30,928.0,77.0,2.2,21.3,679.0,1006.14,748.58
2018,9,16,9,45,937.5,78.5,2.2,21.9,714.0,1028.6,759.67
2018,9,16,10,0,947.0,80.0,2.2,22.5,749.0,1047.3,768.39
2018,9,16,10,15,953.5,81.5,2.2,23.0,777.0,1059.09,773.05
2018,9,16,10,30,960.0,83.0,2.2,23.5,805.0,1066.8,775.31
2018,9,16,10,45,964.5,83.5,2.2,24.05,825.5,1067.21,772.95
2018,9,16,11,0,969.0,84.0,2.2,24.6,846.0,1063.46,768.21
2018,9,16,11,15,972.0,84.0,2.25,25.0,858.5,1053.49,760.81
2018,9,16,11,30,975.0,84.0,2.3,25.4,871.0,1039.4,750.98
2018,9,16,11,45,975.5,85.0,2.35,25.8,876.0,1019.96,737.88
2018,9,16,12,0,976.0,86.0,2.4,26.2,881.0,996.57,722.38
2018,9,16,12,15,974.5,86.5,2.5,26.45,877.0,967.01,703.84
2018,9,16,12,30,973.0,87.0,2.6,26.7,873.0,933.86,682.89
2018,9,16,12,45,968.5,87.5,2.7,26.95,860.5,894.79,657.86
2018,9,16,13,0,964.0,88.0,2.8,27.2,848.0,852.66,630.57
2018,9,16,13,15,959.5,87.5,2.9,27.25,828.5,806.69,600.83
2018,9,16,13,30,955.0,87.0,3.0,27.3,809.0,758.09,568.87
2018,9,16,13,45,948.0,86.0,3.1,27.35,781.5,705.0,531.01
2018,9,16,14,0,941.0,85.0,3.2,27.4,754.0,650.0,490.31
2018,9,16,14,15,931.5,83.0,3.35,27.25,719.5,591.04,445.9
2018,9,16,14,30,922.0,81.0,3.5,27.1,685.0,530.99,398.96
2018,9,16,14,45,909.5,79.0,3.6,26.9,644.5,468.8,348.64
2018,9,16,15,0,897.0,77.0,3.7,26.7,604.0,406.41,296.38
2018,9,16,15,15,879.5,75.0,3.7,26.7,558.5,342.52,241.34
2018,9,16,15,30,862.0,73.0,3.7,26.7,513.0,279.56,186.48
2018,9,16,15,45,838.5,70.5,4.0,25.9,463.5,211.77,129.71
2018,9,16,16,0,815.0,68.0,4.3,25.1,414.0,150.35,82.01
2018,9,16,16,15,781.5,64.0,4.35,24.35,361.5,89.77,45.61
2018,9,16,16,30,748.0,60.0,4.4,23.6,309.0,47.42,35.38
2018,9,16,16,45,698.5,55.0,4.45,22.9,256.0,44.45,32.94
2018,9,16,17,0,649.0,50.0,4.5,22.2,203.0,41.45,30.31
2018,9,16,17,15,569.0,43.5,4.35,21.25,153.0,33.85,23.56
2018,9,16,17,30,489.0,37.0,4.2,20.3,103.0,29.71,19.53
2018,9,16,17,45,341.5,27.0,4.1,19.35,63.5,22.21,10.79
2018,9,16,18,0,194.0,17.0,4.0,18.4,24.0,15.46,0.0
2018,9,16,18,15,97.0,8.5,3.9,17.8,12.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.7,16.65,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,17,5,45,78.0,7.0,2.0,12.1,9.0,0.0,0.0
2018,9,17,6,0,156.0,14.0,2.1,12.5,18.0,76.97,0.0
2018,9,17,6,15,313.5,24.0,2.4,13.25,55.0,199.29,113.62
2018,9,17,6,30,471.0,34.0,2.7,14.0,92.0,316.69,251.24
2018,9,17,6,45,554.5,40.5,3.0,14.75,140.5,393.01,321.69
2018,9,17,7,0,638.0,47.0,3.3,15.5,189.0,482.85,398.88
2018,9,17,7,15,689.0,52.0,3.25,16.1,241.5,555.27,458.39
2018,9,17,7,30,740.0,57.0,3.2,16.7,294.0,630.36,515.31
2018,9,17,7,45,774.0,60.5,3.15,17.25,346.0,692.6,560.11
2018,9,17,8,0,808.0,64.0,3.1,17.8,398.0,755.03,603.34
2018,9,17,8,15,832.0,67.0,3.05,18.45,447.5,800.04,632.21
2018,9,17,8,30,856.0,70.0,3.0,19.1,497.0,851.31,664.81
2018,9,17,8,45,873.0,72.0,2.95,19.7,542.5,893.21,690.06
2018,9,17,9,0,890.0,74.0,2.9,20.3,588.0,932.67,713.15
2018,9,17,9,15,898.5,78.0,2.95,20.9,627.5,963.75,730.96
2018,9,17,9,30,907.0,82.0,3.0,21.5,667.0,991.41,746.39
2018,9,17,9,45,912.0,86.0,3.0,22.1,701.0,1011.99,756.63
2018,9,17,10,0,917.0,90.0,3.0,22.7,735.0,1028.74,764.41
2018,9,17,10,15,924.5,91.0,3.05,23.2,762.5,1040.53,769.77
2018,9,17,10,30,932.0,92.0,3.1,23.7,790.0,1048.39,772.72
2018,9,17,10,45,937.0,93.0,3.15,24.25,810.5,1049.73,771.44
2018,9,17,11,0,942.0,94.0,3.2,24.8,831.0,1047.0,767.72
2018,9,17,11,15,945.0,94.5,3.35,25.15,843.5,1037.66,761.31
2018,9,17,11,30,948.0,95.0,3.5,25.5,856.0,1024.29,752.37
2018,9,17,11,45,949.0,95.0,3.6,25.85,860.5,1004.5,738.94
2018,9,17,12,0,950.0,95.0,3.7,26.2,865.0,980.88,723.06
2018,9,17,12,15,948.5,95.5,3.85,26.35,861.5,951.82,704.44
2018,9,17,12,30,947.0,96.0,4.0,26.5,858.0,919.26,683.38
2018,9,17,12,45,944.0,96.0,4.15,26.6,846.0,881.6,658.83
2018,9,17,13,0,941.0,96.0,4.3,26.7,834.0,840.88,631.95
2018,9,17,13,15,937.0,95.0,4.4,26.6,815.0,795.56,601.85
2018,9,17,13,30,933.0,94.0,4.5,26.5,796.0,747.66,569.46
2018,9,17,13,45,926.5,93.0,4.65,26.35,769.0,695.78,531.87
2018,9,17,14,0,920.0,92.0,4.8,26.2,742.0,642.0,491.61
2018,9,17,14,15,911.0,89.5,4.9,25.85,707.5,583.82,446.9
2018,9,17,14,30,902.0,87.0,5.0,25.5,673.0,524.55,399.72
2018,9,17,14,45,890.0,84.5,5.1,25.2,633.0,463.16,349.12
2018,9,17,15,0,878.0,82.0,5.2,24.9,593.0,401.54,296.63
2018,9,17,15,15,860.5,79.0,5.2,24.9,547.5,337.83,240.87
2018,9,17,15,30,843.0,76.0,5.2,24.9,502.0,271.22,182.45
2018,9,17,15,45,820.5,72.5,5.25,23.75,453.0,207.95,128.74
2018,9,17,16,0,798.0,69.0,5.3,22.6,404.0,146.97,81.14
2018,9,17,16,15,766.0,65.0,5.25,21.85,352.5,87.62,45.68
2018,9,17,16,30,734.0,61.0,5.2,21.1,301.0,48.33,36.56
2018,9,17,16,45,685.0,56.0,5.1,20.3,249.0,45.42,34.14
2018,9,17,17,0,636.0,51.0,5.0,19.5,197.0,42.49,31.55
2018,9,17,17,15,552.5,44.0,4.8,18.7,147.5,34.4,24.26
2018,9,17,17,30,469.0,37.0,4.6,17.9,98.0,29.86,19.78
2018,9,17,17,45,312.0,26.0,4.35,17.1,59.0,21.43,9.44
2018,9,17,18,0,155.0,15.0,4.1,16.3,20.0,13.64,0.0
2018,9,17,18,15,77.5,7.5,3.95,15.8,10.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,18,5,45,61.0,6.5,1.8,11.25,8.0,0.0,0.0
2018,9,18,6,0,122.0,13.0,1.9,11.6,16.0,62.12,0.0
2018,9,18,6,15,271.0,25.0,2.15,12.35,51.5,179.22,93.88
2018,9,18,6,30,420.0,37.0,2.4,13.1,87.0,293.47,232.75
2018,9,18,6,45,507.0,44.5,2.7,13.8,135.0,375.97,308.22
2018,9,18,7,0,594.0,52.0,3.0,14.5,183.0,466.26,386.0
2018,9,18,7,15,650.0,57.5,2.95,15.1,235.0,540.06,446.92
2018,9,18,7,30,706.0,63.0,2.9,15.7,287.0,613.25,503.12
2018,9,18,7,45,743.0,67.0,2.8,16.3,339.0,677.13,549.09
2018,9,18,8,0,780.0,71.0,2.7,16.9,391.0,741.45,593.46
2018,9,18,8,15,806.0,74.5,2.65,17.55,441.0,795.81,629.11
2018,9,18,8,30,832.0,78.0,2.6,18.2,491.0,848.95,662.82
2018,9,18,8,45,850.5,80.5,2.55,18.85,536.5,892.37,688.81
2018,9,18,9,0,869.0,83.0,2.5,19.5,582.0,924.09,706.24
2018,9,18,9,15,882.0,85.0,2.45,20.1,622.0,956.3,723.94
2018,9,18,9,30,895.0,87.0,2.4,20.7,662.0,985.38,739.28
2018,9,18,9,45,905.0,89.0,2.4,21.3,696.5,1008.15,750.84
2018,9,18,10,0,915.0,91.0,2.4,21.9,731.0,1027.28,760.05
2018,9,18,10,15,922.5,92.5,2.45,22.45,759.0,1039.53,765.57
2018,9,18,10,30,930.0,94.0,2.5,23.0,787.0,1047.85,768.71
2018,9,18,10,45,935.5,94.0,2.5,23.55,807.0,1048.42,766.49
2018,9,18,11,0,941.0,94.0,2.5,24.1,827.0,1044.95,761.91
2018,9,18,11,15,944.0,94.5,2.5,24.55,839.5,1035.52,754.01
2018,9,18,11,30,947.0,95.0,2.5,25.0,852.0,1022.06,743.75
2018,9,18,11,45,947.5,95.5,2.55,25.45,856.5,1002.27,730.09
2018,9,18,12,0,948.0,96.0,2.6,25.9,861.0,978.65,714.09
2018,9,18,12,15,946.0,96.5,2.65,26.15,856.5,949.09,694.82
2018,9,18,12,30,944.0,97.0,2.7,26.4,852.0,916.08,673.28
2018,9,18,12,45,939.5,97.0,2.75,26.7,839.5,877.19,647.63
2018,9,18,13,0,935.0,97.0,2.8,27.0,827.0,835.38,619.88
2018,9,18,13,15,930.0,96.5,2.95,27.1,807.0,789.97,590.49
2018,9,18,13,30,925.0,96.0,3.1,27.2,787.0,742.09,558.6
2018,9,18,13,45,918.0,94.5,3.2,27.3,760.0,689.7,520.61
2018,9,18,14,0,911.0,93.0,3.3,27.4,733.0,635.51,480.18
2018,9,18,14,15,901.0,91.0,3.45,27.2,698.5,577.67,436.44
2018,9,18,14,30,891.0,89.0,3.6,27.0,664.0,518.86,390.31
2018,9,18,14,45,877.0,87.5,3.7,26.85,624.0,458.08,340.85
2018,9,18,15,0,863.0,86.0,3.8,26.7,584.0,397.29,289.74
2018,9,18,15,15,844.5,83.0,3.8,26.7,538.5,330.94,232.97
