Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,9,0,722.0,50.0,1.6,12.1,238.0,649.38,530.61
2018,12,18,9,15,748.5,54.0,1.5,12.6,273.5,689.21,557.94
2018,12,18,9,30,775.0,58.0,1.4,13.1,309.0,727.16,583.55
2018,12,18,9,45,790.5,61.0,1.35,13.65,339.0,752.51,599.43
2018,12,18,10,0,806.0,64.0,1.3,14.2,369.0,775.07,612.93
2018,12,18,10,15,820.5,65.5,1.3,14.6,394.0,791.83,622.94
2018,12,18,10,30,835.0,67.0,1.3,15.0,419.0,805.42,630.67
2018,12,18,10,45,845.5,68.0,1.25,15.4,438.0,811.67,632.63
2018,12,18,11,0,856.0,69.0,1.2,15.8,457.0,814.49,632.31
2018,12,18,11,15,862.0,70.0,1.2,16.05,469.0,802.59,622.89
2018,12,18,11,30,868.0,71.0,1.2,16.3,481.0,795.0,616.8
2018,12,18,11,45,869.5,71.0,1.2,16.5,485.5,779.18,605.12
2018,12,18,12,0,871.0,71.0,1.2,16.7,490.0,760.12,591.37
2018,12,18,12,15,869.5,71.0,1.25,16.8,487.0,735.67,574.67
2018,12,18,12,30,868.0,71.0,1.3,16.9,484.0,708.27,555.86
2018,12,18,12,45,833.0,76.5,1.35,17.0,466.0,666.62,526.09
2018,12,18,13,0,798.0,82.0,1.4,17.1,448.0,618.84,490.06
2018,12,18,13,15,804.0,77.5,1.4,17.1,434.5,584.67,463.64
2018,12,18,13,30,810.0,73.0,1.4,17.1,421.0,547.73,434.26
2018,12,18,13,45,676.0,91.0,1.45,17.1,370.5,460.54,365.78
2018,12,18,14,0,542.0,109.0,1.5,17.1,320.0,380.99,302.39
2018,12,18,14,15,472.0,109.5,1.4,16.9,283.0,318.26,251.14
2018,12,18,14,30,402.0,110.0,1.3,16.7,246.0,265.5,207.27
2018,12,18,14,45,342.0,104.5,1.25,16.5,211.5,216.5,166.27
2018,12,18,15,0,282.0,99.0,1.2,16.3,177.0,170.0,127.5
2018,12,18,15,15,223.5,87.5,1.2,16.3,143.5,128.94,93.7
2018,12,18,15,30,165.0,76.0,1.2,16.3,110.0,94.4,66.32
2018,12,18,15,45,130.0,61.5,1.05,14.95,84.5,66.21,44.59
2018,12,18,16,0,95.0,47.0,0.9,13.6,59.0,42.77,27.74
2018,12,18,16,15,143.5,32.5,0.95,13.15,43.0,25.36,14.34
2018,12,18,16,30,192.0,18.0,1.0,12.7,27.0,14.92,0.0
2018,12,18,16,45,96.0,9.0,1.05,12.25,13.5,8.19,0.0
2018,12,18,17,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,19,7,15,6.5,3.0,1.05,9.15,3.0,0.0,0.0
2018,12,19,7,30,13.0,6.0,1.1,9.6,6.0,12.99,0.0
2018,12,19,7,45,6.5,17.0,1.1,10.05,17.0,20.24,5.13
2018,12,19,8,0,0.0,28.0,1.1,10.5,28.0,25.2,14.98
2018,12,19,8,15,0.0,41.0,1.2,10.9,41.0,38.75,27.22
2018,12,19,8,30,0.0,54.0,1.3,11.3,54.0,51.86,38.81
2018,12,19,8,45,7.5,70.0,1.45,11.75,72.0,74.24,58.44
2018,12,19,9,0,15.0,86.0,1.6,12.2,90.0,96.74,77.98
2018,12,19,9,15,28.0,102.5,1.65,12.7,111.0,135.0,110.71
2018,12,19,9,30,41.0,119.0,1.7,13.2,132.0,164.23,135.34
2018,12,19,9,45,46.0,131.0,1.8,13.7,147.0,180.82,148.88
2018,12,19,10,0,51.0,143.0,1.9,14.2,162.0,197.44,162.3
2018,12,19,10,15,51.5,147.0,2.0,14.55,167.5,199.83,163.87
2018,12,19,10,30,52.0,151.0,2.1,14.9,173.0,202.5,165.68
2018,12,19,10,45,34.5,149.5,2.25,15.25,164.5,183.58,149.17
2018,12,19,11,0,17.0,148.0,2.4,15.6,156.0,154.18,124.09
2018,12,19,11,15,37.0,156.5,2.5,15.85,174.0,189.76,153.84
2018,12,19,11,30,57.0,165.0,2.6,16.1,192.0,213.65,173.64
2018,12,19,11,45,62.0,181.5,2.75,16.35,211.0,234.17,190.02
2018,12,19,12,0,67.0,198.0,2.9,16.6,230.0,254.24,205.95
2018,12,19,12,15,61.0,193.0,2.85,16.7,222.0,240.67,194.6
2018,12,19,12,30,55.0,188.0,2.8,16.8,214.0,227.57,183.75
2018,12,19,12,45,58.0,186.5,2.8,16.95,213.5,224.92,181.56
2018,12,19,13,0,61.0,185.0,2.8,17.1,213.0,222.01,179.11
2018,12,19,13,15,51.0,173.0,2.65,17.05,196.0,199.63,160.74
2018,12,19,13,30,41.0,161.0,2.5,17.0,179.0,178.35,143.26
2018,12,19,13,45,50.0,151.5,2.35,16.95,172.0,170.64,137.03
2018,12,19,14,0,59.0,142.0,2.2,16.9,165.0,162.22,130.03
2018,12,19,14,15,252.0,116.0,1.95,16.7,203.0,225.43,180.37
2018,12,19,14,30,445.0,90.0,1.7,16.5,241.0,262.52,205.53
2018,12,19,14,45,455.0,84.0,1.45,16.3,224.0,233.6,178.04
2018,12,19,15,0,465.0,78.0,1.2,16.1,207.0,205.64,151.0
2018,12,19,15,15,553.5,62.5,1.2,16.1,194.0,180.41,123.16
2018,12,19,15,30,642.0,47.0,1.2,16.1,181.0,146.07,88.17
2018,12,19,15,45,574.0,42.0,0.85,15.1,142.0,95.19,50.41
2018,12,19,16,0,506.0,37.0,0.5,14.1,103.0,49.9,24.23
2018,12,19,16,15,358.5,28.5,0.4,13.85,66.5,23.39,12.89
2018,12,19,16,30,211.0,20.0,0.3,13.6,30.0,16.83,0.0
2018,12,19,16,45,105.5,10.0,0.25,13.35,15.0,9.1,0.0
2018,12,19,17,0,0.0,0.0,0.2,13.1,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.25,12.9,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.3,12.55,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.4,12.15,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.6,6.55,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.5,6.65,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.85,6.4,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,20,7,15,44.0,5.0,1.75,6.5,6.0,0.0,0.0
2018,12,20,7,30,88.0,10.0,1.7,6.6,12.0,59.97,0.0
2018,12,20,7,45,190.0,15.5,1.6,6.7,32.0,165.71,78.27
2018,12,20,8,0,292.0,21.0,1.5,6.8,52.0,253.0,204.38
2018,12,20,8,15,156.0,17.0,1.5,7.05,34.5,154.26,129.09
2018,12,20,8,30,20.0,13.0,1.5,7.3,17.0,28.38,19.73
2018,12,20,8,45,10.0,14.5,1.45,7.5,16.5,20.46,12.7
2018,12,20,9,0,0.0,16.0,1.4,7.7,16.0,14.06,6.75
2018,12,20,9,15,0.0,16.5,1.35,8.0,16.5,14.5,7.15
2018,12,20,9,30,0.0,17.0,1.3,8.3,17.0,14.95,7.53
2018,12,20,9,45,0.0,39.5,1.25,8.6,39.5,34.82,24.94
2018,12,20,10,0,0.0,62.0,1.2,8.9,62.0,54.77,42.22
2018,12,20,10,15,0.0,69.0,1.2,9.15,69.0,61.0,47.47
2018,12,20,10,30,0.0,76.0,1.2,9.4,76.0,67.23,52.72
2018,12,20,10,45,1.0,101.5,1.15,9.65,102.0,92.95,74.63
2018,12,20,11,0,2.0,127.0,1.1,9.9,128.0,119.45,96.89
2018,12,20,11,15,2.0,134.0,1.15,10.0,135.0,126.06,102.27
2018,12,20,11,30,2.0,141.0,1.2,10.1,142.0,132.69,107.71
2018,12,20,11,45,2.0,139.0,1.2,10.2,140.0,130.07,105.41
2018,12,20,12,0,2.0,137.0,1.2,10.3,138.0,127.59,103.28
2018,12,20,12,15,5.0,144.0,1.2,10.35,146.5,136.49,110.81
2018,12,20,12,30,8.0,151.0,1.2,10.4,155.0,145.22,118.16
2018,12,20,12,45,7.0,140.0,1.25,10.45,143.5,133.01,107.94
2018,12,20,13,0,6.0,129.0,1.3,10.5,132.0,121.14,98.03
2018,12,20,13,15,9.5,131.0,1.3,10.5,135.5,124.87,101.34
2018,12,20,13,30,13.0,133.0,1.3,10.5,139.0,128.29,104.32
2018,12,20,13,45,8.5,122.0,1.3,10.45,126.0,114.7,92.88
2018,12,20,14,0,4.0,111.0,1.3,10.4,113.0,101.68,81.94
2018,12,20,14,15,4.0,104.5,1.2,10.35,106.0,95.35,76.66
2018,12,20,14,30,4.0,98.0,1.1,10.3,99.0,89.07,71.36
2018,12,20,14,45,2.5,90.5,1.0,10.2,91.0,81.4,64.86
2018,12,20,15,0,1.0,83.0,0.9,10.1,83.0,73.92,58.46
2018,12,20,15,15,0.5,70.0,0.9,10.1,70.0,61.94,48.07
2018,12,20,15,30,0.0,57.0,0.9,10.1,57.0,50.18,37.75
2018,12,20,15,45,0.0,45.0,0.6,9.75,45.0,39.53,28.33
2018,12,20,16,0,0.0,33.0,0.3,9.4,33.0,29.04,18.93
2018,12,20,16,15,11.0,22.5,0.3,9.25,23.0,19.89,10.52
2018,12,20,16,30,22.0,12.0,0.3,9.1,13.0,10.55,0.0
2018,12,20,16,45,11.0,6.0,0.3,8.95,6.5,5.46,0.0
2018,12,20,17,0,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.35,8.75,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.45,8.7,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,8.75,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.45,9.6,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.55,9.55,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.45,9.85,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.35,9.95,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,12,21,7,15,7.5,2.0,0.45,10.1,2.0,0.0,0.0
2018,12,21,7,30,15.0,4.0,0.5,10.2,4.0,12.29,0.0
2018,12,21,7,45,16.0,12.5,0.5,10.3,13.5,25.7,6.28
2018,12,21,8,0,17.0,21.0,0.5,10.4,23.0,29.94,19.19
2018,12,21,8,15,8.5,31.0,0.6,10.65,32.0,35.52,24.77
2018,12,21,8,30,0.0,41.0,0.7,10.9,41.0,36.18,25.48
2018,12,21,8,45,2.0,54.0,0.75,11.15,54.5,50.59,38.16
2018,12,21,9,0,4.0,67.0,0.8,11.4,68.0,65.21,50.9
2018,12,21,9,15,2.5,78.5,0.95,11.75,79.0,75.34,59.5
2018,12,21,9,30,1.0,90.0,1.1,12.1,90.0,85.4,67.91
2018,12,21,9,45,7.5,103.0,1.2,12.45,105.5,103.67,83.51
2018,12,21,10,0,14.0,116.0,1.3,12.8,121.0,122.06,99.01
2018,12,21,10,15,12.0,128.5,1.4,13.15,133.0,132.83,107.63
2018,12,21,10,30,10.0,141.0,1.5,13.5,145.0,143.56,116.17
2018,12,21,10,45,5.0,119.0,1.6,13.8,121.0,114.35,91.41
2018,12,21,11,0,0.0,97.0,1.7,14.1,97.0,87.29,68.44
2018,12,21,11,15,0.0,94.0,1.75,14.35,94.0,84.14,65.71
2018,12,21,11,30,0.0,91.0,1.8,14.6,91.0,81.11,63.07
2018,12,21,11,45,3.0,109.0,1.85,14.9,110.5,100.82,79.55
2018,12,21,12,0,6.0,127.0,1.9,15.2,130.0,120.63,95.96
2018,12,21,12,15,26.5,155.5,1.95,15.25,168.0,173.23,139.85
2018,12,21,12,30,47.0,184.0,2.0,15.3,206.0,217.58,176.28
2018,12,21,12,45,49.0,170.0,2.05,15.4,192.5,200.87,162.6
2018,12,21,13,0,51.0,156.0,2.1,15.5,179.0,184.51,149.31
2018,12,21,13,15,66.0,159.5,2.1,15.5,188.5,194.61,157.8
2018,12,21,13,30,81.0,163.0,2.1,15.5,198.0,203.29,164.9
2018,12,21,13,45,60.0,136.5,2.05,15.45,161.5,160.77,129.69
2018,12,21,14,0,39.0,110.0,2.0,15.4,125.0,121.11,96.7
2018,12,21,14,15,77.5,112.0,1.95,15.2,139.5,142.32,114.15
2018,12,21,14,30,116.0,114.0,1.9,15.0,154.0,153.64,122.56
2018,12,21,14,45,163.0,101.5,1.9,14.8,151.0,153.04,120.14
2018,12,21,15,0,210.0,89.0,1.9,14.6,148.0,142.83,108.76
2018,12,21,15,15,211.5,60.5,1.9,14.6,112.5,105.26,75.41
2018,12,21,15,30,213.0,32.0,1.9,14.6,77.0,65.55,40.62
2018,12,21,15,45,134.5,22.0,1.45,13.1,48.0,33.43,17.11
2018,12,21,16,0,56.0,12.0,1.0,11.6,19.0,12.27,3.27
2018,12,21,16,15,91.0,14.5,1.1,11.25,21.5,11.16,3.41
2018,12,21,16,30,126.0,17.0,1.2,10.9,24.0,13.39,0.0
2018,12,21,16,45,63.0,8.5,1.3,10.6,12.0,7.73,0.0
2018,12,21,17,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.25,4.25,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.15,4.25,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.15,3.6,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,22,7,15,63.5,5.5,1.2,3.7,7.0,0.0,0.0
2018,12,22,7,30,127.0,11.0,1.2,4.3,14.0,83.12,0.0
2018,12,22,7,45,177.5,21.0,1.25,4.85,34.5,164.66,65.48
2018,12,22,8,0,228.0,31.0,1.3,5.4,55.0,222.9,178.95
2018,12,22,8,15,313.0,43.0,1.35,5.9,91.5,306.44,257.18
2018,12,22,8,30,398.0,55.0,1.4,6.4,128.0,390.97,330.9
2018,12,22,8,45,426.0,64.5,1.45,6.9,159.0,434.13,368.18
2018,12,22,9,0,454.0,74.0,1.5,7.4,190.0,477.08,403.95
2018,12,22,9,15,414.0,90.0,1.5,7.8,208.0,469.09,396.7
2018,12,22,9,30,374.0,106.0,1.5,8.2,226.0,462.59,390.19
2018,12,22,9,45,364.5,121.0,1.45,8.6,247.5,476.6,399.94
2018,12,22,10,0,355.0,136.0,1.4,9.0,269.0,488.48,407.49
2018,12,22,10,15,335.0,149.0,1.3,9.25,281.5,470.71,391.79
2018,12,22,10,30,315.0,162.0,1.2,9.5,294.0,468.15,387.87
2018,12,22,10,45,343.0,165.5,1.05,9.8,315.0,492.1,405.28
2018,12,22,11,0,371.0,169.0,0.9,10.1,336.0,514.59,420.84
2018,12,22,11,15,464.5,154.0,0.9,10.4,369.0,583.28,473.29
2018,12,22,11,30,558.0,139.0,0.9,10.7,402.0,631.73,509.31
2018,12,22,11,45,488.5,157.0,0.9,10.95,389.0,585.36,471.78
2018,12,22,12,0,419.0,175.0,0.9,11.2,376.0,538.79,434.91
2018,12,22,12,15,350.0,184.5,0.9,11.55,352.0,471.07,381.93
2018,12,22,12,30,281.0,194.0,0.9,11.9,328.0,419.9,340.89
2018,12,22,12,45,220.5,193.0,0.9,12.2,297.0,354.22,288.5
2018,12,22,13,0,160.0,192.0,0.9,12.5,266.0,304.18,247.74
2018,12,22,13,15,91.5,171.5,0.95,12.5,213.5,223.0,181.8
2018,12,22,13,30,23.0,151.0,1.0,12.5,161.0,151.61,122.63
2018,12,22,13,45,40.5,147.0,1.05,12.55,163.5,161.34,131.13
2018,12,22,14,0,58.0,143.0,1.1,12.6,166.0,163.1,132.52
2018,12,22,14,15,98.0,141.5,1.1,12.45,176.5,180.71,146.71
2018,12,22,14,30,138.0,140.0,1.1,12.3,187.0,187.7,151.33
2018,12,22,14,45,83.0,122.5,1.05,12.2,150.0,140.05,111.81
2018,12,22,15,0,28.0,105.0,1.0,12.1,113.0,103.19,81.89
2018,12,22,15,15,18.0,89.5,1.0,12.1,94.5,83.01,64.88
2018,12,22,15,30,8.0,74.0,1.0,12.1,76.0,66.17,50.67
2018,12,22,15,45,4.0,57.5,0.9,11.1,58.5,50.47,37.28
2018,12,22,16,0,0.0,41.0,0.8,10.1,41.0,35.57,24.36
2018,12,22,16,15,9.0,27.5,0.8,9.9,28.0,23.79,13.86
2018,12,22,16,30,18.0,14.0,0.8,9.7,15.0,12.17,0.0
2018,12,22,16,45,9.0,7.0,0.85,9.45,7.5,6.37,0.0
2018,12,22,17,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.5,8.65,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.45,8.65,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.55,8.4,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.65,8.15,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.85,6.9,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.75,6.75,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.65,6.55,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.6,6.55,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.6,6.65,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.55,6.7,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.45,6.7,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,12,23,7,15,12.5,3.5,0.35,7.05,4.0,0.0,0.0
2018,12,23,7,30,25.0,7.0,0.3,7.4,8.0,20.73,0.0
2018,12,23,7,45,16.5,20.0,0.25,7.7,21.0,32.43,6.95
2018,12,23,8,0,8.0,33.0,0.2,8.0,34.0,39.12,26.5
2018,12,23,8,15,15.5,48.0,0.2,8.4,50.5,67.34,52.15
2018,12,23,8,30,23.0,63.0,0.2,8.8,67.0,89.76,72.15
2018,12,23,8,45,32.0,77.5,0.25,9.15,84.5,112.51,92.21
2018,12,23,9,0,41.0,92.0,0.3,9.5,102.0,135.53,112.15
2018,12,23,9,15,64.0,106.0,0.35,10.2,125.0,169.09,140.85
2018,12,23,9,30,87.0,120.0,0.4,10.9,148.0,217.67,181.13
2018,12,23,9,45,50.5,119.5,0.4,11.6,136.0,169.52,139.57
2018,12,23,10,0,14.0,119.0,0.4,12.3,124.0,125.57,101.55
2018,12,23,10,15,100.5,144.0,0.65,12.9,185.5,252.24,208.46
2018,12,23,10,30,187.0,169.0,0.9,13.5,247.0,354.18,290.96
2018,12,23,10,45,293.5,166.5,1.15,14.05,295.5,452.2,368.94
2018,12,23,11,0,400.0,164.0,1.4,14.6,344.0,549.11,443.89
2018,12,23,11,15,296.0,183.0,1.45,14.8,318.0,464.02,375.59
2018,12,23,11,30,192.0,202.0,1.5,15.0,292.0,381.34,309.19
2018,12,23,11,45,145.0,203.5,1.55,15.2,272.0,339.93,275.61
2018,12,23,12,0,98.0,205.0,1.6,15.4,252.0,286.74,232.24
2018,12,23,12,15,230.5,191.5,1.6,15.4,301.5,390.8,317.44
2018,12,23,12,30,363.0,178.0,1.6,15.4,351.0,460.71,373.16
2018,12,23,12,45,474.5,151.5,1.65,15.4,373.0,506.05,408.75
2018,12,23,13,0,586.0,125.0,1.7,15.4,395.0,535.55,431.69
2018,12,23,13,15,385.0,154.5,1.7,15.25,329.5,413.35,334.43
2018,12,23,13,30,184.0,184.0,1.7,15.1,264.0,292.78,237.26
2018,12,23,13,45,203.5,170.0,1.65,15.0,254.0,278.31,225.84
2018,12,23,14,0,223.0,156.0,1.6,14.9,244.0,268.79,217.42
2018,12,23,14,15,179.5,139.5,1.55,14.7,207.0,214.07,172.32
2018,12,23,14,30,136.0,123.0,1.5,14.5,170.0,170.55,136.24
2018,12,23,14,45,112.5,109.5,1.45,14.25,145.5,141.16,111.49
2018,12,23,15,0,89.0,96.0,1.4,14.0,121.0,114.4,88.94
2018,12,23,15,15,67.5,87.5,1.4,14.0,105.0,93.37,71.24
2018,12,23,15,30,46.0,79.0,1.4,14.0,89.0,77.38,58.07
2018,12,23,15,45,28.0,56.5,1.1,12.7,62.0,52.41,37.66
2018,12,23,16,0,10.0,34.0,0.8,11.4,35.0,30.39,19.64
2018,12,23,16,15,6.0,21.5,0.8,11.1,22.0,18.95,9.94
2018,12,23,16,30,2.0,9.0,0.8,10.8,9.0,7.91,0.0
2018,12,23,16,45,1.0,4.5,0.8,10.5,4.5,4.09,0.0
2018,12,23,17,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,23,17,15,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.45,9.9,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,9.85,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.4,9.75,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.45,9.4,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.45,9.25,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.4,9.15,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.35,9.05,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.35,8.95,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.45,8.8,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.55,8.6,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,24,7,15,8.0,3.5,1.5,8.5,3.5,0.0,0.0
2018,12,24,7,30,16.0,7.0,1.6,8.9,7.0,15.54,0.0
2018,12,24,7,45,16.5,19.0,1.65,9.3,20.0,30.69,4.91
2018,12,24,8,0,17.0,31.0,1.7,9.7,33.0,46.78,32.5
2018,12,24,8,15,23.0,47.5,1.9,10.1,51.0,71.84,55.67
2018,12,24,8,30,29.0,64.0,2.1,10.5,69.0,95.96,77.21
2018,12,24,8,45,39.0,72.0,2.25,10.85,80.5,109.35,89.54
2018,12,24,9,0,49.0,80.0,2.4,11.2,92.0,124.24,102.89
2018,12,24,9,15,26.0,82.0,2.5,11.6,88.5,106.05,86.63
2018,12,24,9,30,3.0,84.0,2.6,12.0,85.0,80.39,63.77
2018,12,24,9,45,16.5,109.0,2.65,12.35,115.0,118.09,96.25
2018,12,24,10,0,30.0,134.0,2.7,12.7,145.0,168.64,138.93
2018,12,24,10,15,32.0,143.0,2.85,13.2,155.5,178.87,147.0
2018,12,24,10,30,34.0,152.0,3.0,13.7,166.0,189.12,155.1
2018,12,24,10,45,18.0,120.5,3.15,14.25,128.0,126.85,102.36
2018,12,24,11,0,2.0,89.0,3.3,14.8,90.0,81.1,63.19
2018,12,24,11,15,4.0,115.0,3.45,15.0,117.0,108.27,85.96
2018,12,24,11,30,6.0,141.0,3.6,15.2,144.0,135.99,108.92
2018,12,24,11,45,9.5,140.0,3.75,15.45,144.5,137.07,109.76
2018,12,24,12,0,13.0,139.0,3.9,15.7,145.0,138.11,110.62
2018,12,24,12,15,12.0,139.0,3.9,15.6,144.5,136.71,109.44
2018,12,24,12,30,11.0,139.0,3.9,15.5,144.0,135.38,108.34
2018,12,24,12,45,6.5,113.0,3.85,15.35,116.0,106.32,84.14
2018,12,24,13,0,2.0,87.0,3.8,15.2,88.0,78.52,60.87
2018,12,24,13,15,14.5,99.5,3.75,15.0,106.0,97.83,77.47
2018,12,24,13,30,27.0,112.0,3.7,14.8,124.0,120.68,96.87
2018,12,24,13,45,32.0,100.0,3.6,14.6,113.5,109.96,87.95
2018,12,24,14,0,37.0,88.0,3.5,14.4,103.0,99.0,78.74
2018,12,24,14,15,69.0,86.0,3.4,14.25,111.0,113.42,90.67
2018,12,24,14,30,101.0,84.0,3.3,14.1,119.0,119.41,94.89
2018,12,24,14,45,81.0,78.0,3.2,13.95,104.0,100.89,78.86
2018,12,24,15,0,61.0,72.0,3.1,13.8,89.0,84.44,64.8
2018,12,24,15,15,34.5,52.0,3.1,13.8,61.5,54.33,39.59
2018,12,24,15,30,8.0,32.0,3.1,13.8,34.0,30.05,19.71
2018,12,24,15,45,8.0,30.0,3.35,13.55,31.5,27.78,17.59
2018,12,24,16,0,8.0,28.0,3.6,13.3,29.0,25.37,15.32
2018,12,24,16,15,5.0,17.5,3.85,13.25,18.0,15.71,7.21
2018,12,24,16,30,2.0,7.0,4.1,13.2,7.0,6.14,0.0
2018,12,24,16,45,1.0,3.5,4.35,13.1,3.5,3.18,0.0
2018,12,24,17,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,4.35,12.65,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.55,11.3,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.25,4.35,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.45,4.25,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.55,4.3,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.55,4.35,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,25,7,15,56.0,5.5,1.55,5.2,6.5,0.0,0.0
2018,12,25,7,30,112.0,11.0,1.6,5.9,13.0,74.1,0.0
2018,12,25,7,45,271.0,20.0,1.7,6.6,43.0,218.4,61.23
2018,12,25,8,0,430.0,29.0,1.8,7.3,73.0,354.9,280.57
2018,12,25,8,15,528.5,34.5,2.0,7.8,113.0,434.81,360.74
2018,12,25,8,30,627.0,40.0,2.2,8.3,153.0,528.46,440.98
2018,12,25,8,45,681.5,43.0,2.35,8.8,193.0,589.84,492.31
2018,12,25,9,0,736.0,46.0,2.5,9.3,233.0,651.39,541.79
2018,12,25,9,15,767.0,49.5,2.7,9.85,270.0,694.86,575.74
2018,12,25,9,30,798.0,53.0,2.9,10.4,307.0,736.66,607.4
2018,12,25,9,45,818.5,55.5,3.1,10.95,339.0,766.4,629.11
2018,12,25,10,0,839.0,58.0,3.3,11.5,371.0,785.39,642.36
2018,12,25,10,15,856.5,59.0,3.6,11.95,398.0,804.85,656.53
2018,12,25,10,30,874.0,60.0,3.9,12.4,425.0,821.2,668.2
2018,12,25,10,45,887.5,60.5,4.15,12.8,446.0,830.19,674.22
2018,12,25,11,0,901.0,61.0,4.4,13.2,467.0,835.69,678.22
2018,12,25,11,15,908.0,61.0,4.5,13.5,480.0,831.54,674.43
2018,12,25,11,30,915.0,61.0,4.6,13.8,493.0,823.81,668.12
2018,12,25,11,45,919.0,61.0,4.75,14.05,499.0,810.07,657.86
2018,12,25,12,0,923.0,61.0,4.9,14.3,505.0,792.81,645.02
2018,12,25,12,15,923.0,61.5,4.9,14.5,504.0,769.7,627.12
2018,12,25,12,30,923.0,62.0,4.9,14.7,503.0,743.35,606.85
2018,12,25,12,45,917.5,62.5,4.95,14.85,493.5,710.09,581.65
2018,12,25,13,0,912.0,63.0,5.0,15.0,484.0,674.18,553.28
2018,12,25,13,15,904.5,62.0,5.0,15.05,467.5,632.83,519.26
2018,12,25,13,30,897.0,61.0,5.0,15.1,451.0,589.42,482.91
2018,12,25,13,45,885.0,60.0,4.95,15.15,427.5,541.77,442.22
2018,12,25,14,0,873.0,59.0,4.9,15.2,404.0,492.89,399.56
2018,12,25,14,15,855.0,57.0,4.7,15.0,374.0,439.33,352.2
2018,12,25,14,30,837.0,55.0,4.5,14.8,344.0,385.66,303.65
2018,12,25,14,45,810.0,53.0,4.25,14.6,309.0,329.44,252.13
2018,12,25,15,0,783.0,51.0,4.0,14.4,274.0,273.89,200.63
2018,12,25,15,15,743.0,47.5,4.0,14.4,235.0,215.72,147.68
2018,12,25,15,30,703.0,44.0,4.0,14.4,196.0,161.14,99.53
2018,12,25,15,45,639.5,39.0,3.35,12.95,155.5,106.52,56.99
2018,12,25,16,0,576.0,34.0,2.7,11.5,115.0,58.91,27.51
2018,12,25,16,15,438.0,28.5,2.6,10.85,77.5,25.34,15.4
2018,12,25,16,30,300.0,23.0,2.5,10.2,40.0,19.47,0.0
2018,12,25,16,45,164.0,13.0,2.35,9.6,21.0,11.82,0.0
2018,12,25,17,0,28.0,3.0,2.2,9.0,2.0,0.0,0.0
2018,12,25,17,15,14.0,1.5,2.25,8.8,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.25,7.4,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.1,6.85,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.95,6.35,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.8,5.55,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.8,4.85,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.85,4.65,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.0,4.95,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.85,4.55,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.75,4.2,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.65,3.8,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.55,3.55,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.45,3.4,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.35,3.15,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.25,3.25,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,26,7,15,64.5,6.0,1.15,4.05,7.0,0.0,0.0
2018,12,26,7,30,129.0,12.0,1.1,4.6,14.0,84.61,0.0
2018,12,26,7,45,206.5,20.5,1.05,5.15,36.0,178.78,42.28
2018,12,26,8,0,284.0,29.0,1.0,5.7,58.0,260.06,205.7
2018,12,26,8,15,212.5,47.0,1.25,6.45,74.0,240.34,200.13
2018,12,26,8,30,141.0,65.0,1.5,7.2,90.0,203.41,171.38
2018,12,26,8,45,119.5,82.0,1.7,7.9,107.0,197.92,167.72
2018,12,26,9,0,98.0,99.0,1.9,8.6,124.0,203.84,172.54
2018,12,26,9,15,175.0,109.5,2.15,9.15,162.0,290.9,247.65
2018,12,26,9,30,252.0,120.0,2.4,9.7,200.0,366.28,311.26
2018,12,26,9,45,436.5,107.0,2.6,10.25,262.5,517.61,436.59
2018,12,26,10,0,621.0,94.0,2.8,10.8,325.0,664.07,550.83
2018,12,26,10,15,726.5,81.5,2.9,11.25,370.5,738.56,605.54
2018,12,26,10,30,832.0,69.0,3.0,11.7,416.0,806.39,654.58
2018,12,26,10,45,869.0,65.5,3.05,12.1,443.0,821.84,664.05
2018,12,26,11,0,906.0,62.0,3.1,12.5,470.0,841.72,677.21
2018,12,26,11,15,911.5,62.5,3.0,12.75,483.0,837.05,671.78
2018,12,26,11,30,917.0,63.0,2.9,13.0,496.0,828.79,664.07
2018,12,26,11,45,919.0,64.0,2.8,13.3,502.0,814.79,652.22
2018,12,26,12,0,921.0,65.0,2.7,13.6,508.0,797.3,638.02
2018,12,26,12,15,915.5,66.5,2.65,13.75,505.5,771.39,618.48
2018,12,26,12,30,910.0,68.0,2.6,13.9,503.0,742.5,596.86
2018,12,26,12,45,883.5,72.5,2.6,14.1,488.5,699.89,565.2
2018,12,26,13,0,857.0,77.0,2.6,14.3,474.0,660.35,533.99
2018,12,26,13,15,863.0,74.0,2.55,14.25,461.5,626.34,506.73
2018,12,26,13,30,869.0,71.0,2.5,14.2,449.0,589.37,476.46
2018,12,26,13,45,854.0,69.5,2.45,14.2,425.0,540.02,435.7
2018,12,26,14,0,839.0,68.0,2.4,14.2,401.0,489.8,393.27
2018,12,26,14,15,796.5,69.5,2.1,13.9,366.5,430.1,342.2
2018,12,26,14,30,754.0,71.0,1.8,13.6,332.0,372.65,292.04
2018,12,26,14,45,671.0,71.5,1.5,13.25,286.5,303.09,232.38
2018,12,26,15,0,588.0,72.0,1.2,12.9,241.0,241.11,178.96
2018,12,26,15,15,601.5,62.5,1.2,12.9,214.0,199.27,139.34
2018,12,26,15,30,615.0,53.0,1.2,12.9,187.0,155.34,98.65
2018,12,26,15,45,511.0,48.0,1.15,11.55,144.0,100.84,57.8
2018,12,26,16,0,407.0,43.0,1.1,10.2,101.0,58.16,31.51
2018,12,26,16,15,332.5,34.0,1.15,9.75,70.5,28.07,17.91
2018,12,26,16,30,258.0,25.0,1.2,9.3,40.0,21.32,0.72
2018,12,26,16,45,138.0,14.0,1.25,8.9,21.0,12.73,0.0
2018,12,26,17,0,18.0,3.0,1.3,8.5,2.0,0.0,0.0
2018,12,26,17,15,9.0,1.5,1.35,8.15,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.45,5.7,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.55,5.35,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.65,4.75,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.6,4.25,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.55,3.2,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,2.9,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.1,2.95,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.25,2.95,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.35,2.9,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.4,2.9,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.45,2.95,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.55,3.05,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.6,3.1,0.0,0.0,0.0
2018,12,27,7,15,93.0,6.5,2.9,3.8,8.0,0.0,0.0
2018,12,27,7,30,186.0,13.0,3.2,4.5,16.0,117.91,0.0
2018,12,27,7,45,329.5,20.5,3.5,5.2,45.5,253.04,52.21
2018,12,27,8,0,473.0,28.0,3.8,5.9,75.0,371.44,295.91
2018,12,27,8,15,575.0,32.5,4.05,6.55,116.5,463.55,389.01
2018,12,27,8,30,677.0,37.0,4.3,7.2,158.0,559.64,473.18
2018,12,27,8,45,725.0,40.0,4.55,7.8,198.0,617.36,523.24
2018,12,27,9,0,773.0,43.0,4.8,8.4,238.0,667.89,565.58
2018,12,27,9,15,802.5,46.0,5.1,9.0,275.5,709.91,599.8
2018,12,27,9,30,832.0,49.0,5.4,9.6,313.0,750.34,631.7
2018,12,27,9,45,850.5,52.5,5.65,10.2,346.0,780.41,654.47
2018,12,27,10,0,869.0,56.0,5.9,10.8,379.0,807.7,674.63
2018,12,27,10,15,885.0,56.5,6.05,11.25,406.0,825.65,687.19
2018,12,27,10,30,901.0,57.0,6.2,11.7,433.0,840.41,697.21
2018,12,27,10,45,912.0,57.5,6.3,12.15,453.5,847.56,701.13
2018,12,27,11,0,923.0,58.0,6.4,12.6,474.0,851.14,702.39
2018,12,27,11,15,931.5,58.5,6.45,12.85,488.5,848.97,699.67
2018,12,27,11,30,940.0,59.0,6.5,13.1,503.0,843.07,694.23
2018,12,27,11,45,943.5,59.0,6.55,13.3,509.0,828.78,682.63
2018,12,27,12,0,947.0,59.0,6.6,13.5,515.0,810.88,668.4
2018,12,27,12,15,945.5,59.5,6.55,13.6,513.5,786.32,649.0
2018,12,27,12,30,944.0,60.0,6.5,13.7,512.0,758.5,627.18
2018,12,27,12,45,939.0,60.0,6.45,13.75,502.5,724.53,600.71
2018,12,27,13,0,934.0,60.0,6.4,13.8,493.0,687.82,571.35
2018,12,27,13,15,924.0,59.0,6.35,13.75,475.0,644.3,535.03
2018,12,27,13,30,914.0,58.0,6.3,13.7,457.0,598.83,496.48
2018,12,27,13,45,901.5,57.0,6.2,13.65,433.5,550.34,454.52
2018,12,27,14,0,889.0,56.0,6.1,13.6,410.0,500.6,410.59
2018,12,27,14,15,871.0,54.5,5.95,13.35,380.0,446.91,362.61
2018,12,27,14,30,853.0,53.0,5.8,13.1,350.0,393.06,313.33
2018,12,27,14,45,827.5,51.0,5.6,12.9,315.0,336.27,260.62
2018,12,27,15,0,802.0,49.0,5.4,12.7,280.0,280.49,208.13
2018,12,27,15,15,763.0,46.0,5.4,12.7,241.0,221.92,153.93
2018,12,27,15,30,724.0,43.0,5.4,12.7,202.0,166.76,104.42
2018,12,27,15,45,662.0,39.0,4.85,11.55,161.5,111.82,60.67
2018,12,27,16,0,600.0,35.0,4.3,10.4,121.0,63.66,30.03
2018,12,27,16,15,494.5,28.5,4.2,9.85,83.5,25.29,15.65
2018,12,27,16,30,389.0,22.0,4.1,9.3,46.0,20.16,1.83
2018,12,27,16,45,211.5,12.5,3.95,8.75,24.0,11.37,0.0
2018,12,27,17,0,34.0,3.0,3.8,8.2,2.0,0.0,0.0
2018,12,27,17,15,17.0,1.5,3.8,7.95,1.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.85,7.45,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.7,6.9,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.5,6.6,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.35,6.35,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,5.95,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,5.6,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.0,5.2,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.95,5.1,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.85,4.8,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.75,4.4,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.7,4.2,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.75,4.1,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.85,3.85,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.9,3.7,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.85,3.55,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.8,3.4,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.85,2.95,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.9,2.9,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.9,2.8,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.9,2.65,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.9,2.6,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.8,2.4,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.8,2.35,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.8,2.3,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.8,2.2,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.8,2.1,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.7,1.9,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.7,1.85,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.7,1.8,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.7,1.75,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.7,1.7,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.7,1.6,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.7,1.45,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.7,1.4,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.6,1.35,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.5,1.3,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.45,1.3,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.4,1.3,0.0,0.0,0.0
2018,12,28,7,15,29.0,4.0,2.6,1.9,4.5,0.0,0.0
2018,12,28,7,30,58.0,8.0,2.8,2.5,9.0,40.31,0.0
2018,12,28,7,45,126.5,22.0,3.0,3.1,32.0,130.4,19.73
2018,12,28,8,0,195.0,36.0,3.2,3.7,55.0,210.98,167.77
2018,12,28,8,15,310.0,45.0,3.3,4.35,92.5,303.35,257.23
2018,12,28,8,30,425.0,54.0,3.4,5.0,130.0,407.23,349.56
2018,12,28,8,45,482.5,59.5,3.45,5.6,165.5,468.76,403.54
2018,12,28,9,0,540.0,65.0,3.5,6.2,201.0,531.17,455.69
2018,12,28,9,15,691.5,56.5,3.65,6.9,258.0,644.13,546.65
2018,12,28,9,30,843.0,48.0,3.8,7.6,315.0,757.7,634.51
2018,12,28,9,45,864.5,49.5,3.95,8.35,348.0,787.6,655.34
2018,12,28,10,0,886.0,51.0,4.1,9.1,381.0,814.87,674.21
2018,12,28,10,15,897.0,52.5,4.1,9.6,407.0,830.39,683.72
2018,12,28,10,30,908.0,54.0,4.1,10.1,433.0,842.58,690.76
2018,12,28,10,45,921.5,54.5,4.1,10.6,454.5,851.99,695.67
2018,12,28,11,0,935.0,55.0,4.1,11.1,476.0,857.78,697.95
2018,12,28,11,15,940.5,55.5,4.15,11.35,489.5,853.21,693.47
2018,12,28,11,30,946.0,56.0,4.2,11.6,503.0,844.94,686.61
2018,12,28,11,45,948.0,57.0,4.2,11.9,509.5,830.81,675.04
2018,12,28,12,0,950.0,58.0,4.2,12.2,516.0,813.09,660.95
2018,12,28,12,15,946.5,59.5,4.15,12.3,514.5,788.32,641.88
2018,12,28,12,30,943.0,61.0,4.1,12.4,513.0,760.35,620.64
2018,12,28,12,45,935.0,62.5,4.05,12.55,504.0,726.22,594.6
2018,12,28,13,0,927.0,64.0,4.0,12.7,495.0,689.49,565.75
2018,12,28,13,15,920.5,62.5,3.95,12.7,478.0,647.8,531.78
2018,12,28,13,30,914.0,61.0,3.9,12.7,461.0,603.92,495.36
