Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,13,45,903.0,59.5,3.85,12.7,437.5,555.65,454.6
2018,12,28,14,0,892.0,58.0,3.8,12.7,414.0,506.01,411.7
2018,12,28,14,15,874.5,56.5,3.5,12.45,384.5,452.38,364.39
2018,12,28,14,30,857.0,55.0,3.2,12.2,355.0,398.51,315.72
2018,12,28,14,45,831.5,52.5,2.9,11.95,319.5,340.93,263.08
2018,12,28,15,0,806.0,50.0,2.6,11.7,284.0,284.37,210.55
2018,12,28,15,15,767.5,47.0,2.6,11.7,245.0,225.61,156.68
2018,12,28,15,30,729.0,44.0,2.6,11.7,206.0,170.19,107.16
2018,12,28,15,45,665.5,39.5,2.0,9.75,164.5,114.17,62.69
2018,12,28,16,0,602.0,35.0,1.4,7.8,123.0,65.11,31.06
2018,12,28,16,15,486.0,29.0,1.45,7.25,85.0,25.7,16.34
2018,12,28,16,30,370.0,23.0,1.5,6.7,47.0,21.12,3.7
2018,12,28,16,45,202.0,13.0,1.5,6.1,24.5,11.82,0.0
2018,12,28,17,0,34.0,3.0,1.5,5.5,2.0,0.0,0.0
2018,12,28,17,15,17.0,1.5,1.55,5.35,1.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.65,5.05,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.75,4.75,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.8,4.45,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.85,4.15,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.85,3.65,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.75,3.2,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.7,3.05,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.65,2.9,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.6,2.75,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.55,2.65,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.5,2.55,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.45,2.45,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.35,2.4,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.25,2.25,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.15,1.9,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,1.75,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.15,1.45,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.2,1.15,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.15,1.1,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,12,29,7,15,20.5,3.5,1.2,1.85,4.0,0.0,0.0
2018,12,29,7,30,41.0,7.0,1.3,2.6,8.0,29.68,0.0
2018,12,29,7,45,170.0,21.0,1.4,3.3,36.0,154.69,18.91
2018,12,29,8,0,299.0,35.0,1.5,4.0,64.0,274.3,217.23
2018,12,29,8,15,467.5,36.5,1.55,4.6,107.5,402.0,336.59
2018,12,29,8,30,636.0,38.0,1.6,5.2,151.0,531.03,445.32
2018,12,29,8,45,684.5,42.0,1.6,5.8,190.5,589.56,493.3
2018,12,29,9,0,733.0,46.0,1.6,6.4,230.0,648.19,539.45
2018,12,29,9,15,763.0,49.0,1.6,7.1,266.5,690.48,570.86
2018,12,29,9,30,793.0,52.0,1.6,7.8,303.0,731.1,599.8
2018,12,29,9,45,813.0,54.5,1.65,8.45,335.0,760.77,620.2
2018,12,29,10,0,833.0,57.0,1.7,9.1,367.0,779.7,632.26
2018,12,29,10,15,848.0,59.0,1.65,9.55,394.0,798.89,643.8
2018,12,29,10,30,863.0,61.0,1.6,10.0,421.0,814.95,652.85
2018,12,29,10,45,873.0,62.0,1.6,10.45,441.0,822.15,656.02
2018,12,29,11,0,883.0,63.0,1.6,10.9,461.0,825.92,656.89
2018,12,29,11,15,889.0,63.5,1.7,11.25,474.5,822.2,653.88
2018,12,29,11,30,895.0,64.0,1.8,11.6,488.0,814.96,648.5
2018,12,29,11,45,897.0,65.0,1.9,11.95,494.0,801.63,638.81
2018,12,29,12,0,899.0,66.0,2.0,12.3,500.0,784.89,626.74
2018,12,29,12,15,895.0,66.5,2.05,12.55,497.5,759.66,608.32
2018,12,29,12,30,891.0,67.0,2.1,12.8,495.0,731.48,587.79
2018,12,29,12,45,883.5,68.0,2.2,13.0,486.0,698.65,564.18
2018,12,29,13,0,876.0,69.0,2.3,13.2,477.0,663.37,537.53
2018,12,29,13,15,867.0,68.0,2.25,13.25,460.5,622.6,504.84
2018,12,29,13,30,858.0,67.0,2.2,13.3,444.0,579.97,470.07
2018,12,29,13,45,845.0,66.0,2.15,13.3,421.0,536.16,433.59
2018,12,29,14,0,832.0,65.0,2.1,13.3,398.0,488.04,392.86
2018,12,29,14,15,813.0,63.0,1.85,13.1,369.0,435.37,347.19
2018,12,29,14,30,794.0,61.0,1.6,12.9,340.0,382.78,300.51
2018,12,29,14,45,733.0,62.0,1.4,12.7,299.5,319.32,245.08
2018,12,29,15,0,672.0,63.0,1.2,12.5,259.0,260.16,192.87
2018,12,29,15,15,572.0,62.0,1.2,12.5,213.0,196.02,138.47
2018,12,29,15,30,472.0,61.0,1.2,12.5,167.0,142.26,94.42
2018,12,29,15,45,443.5,51.5,0.95,11.4,135.0,99.8,59.72
2018,12,29,16,0,415.0,42.0,0.7,10.3,103.0,60.5,32.35
2018,12,29,16,15,377.5,33.5,0.65,10.15,75.0,27.4,17.68
2018,12,29,16,30,340.0,25.0,0.6,10.0,47.0,21.11,4.82
2018,12,29,16,45,184.0,14.0,0.55,9.9,24.5,12.73,0.0
2018,12,29,17,0,28.0,3.0,0.5,9.8,2.0,0.0,0.0
2018,12,29,17,15,14.0,1.5,0.5,9.7,1.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,0.95,6.15,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,0.3,6.7,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,0.2,6.65,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,0.1,6.6,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,0.25,6.3,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,0.55,5.75,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,0.75,5.3,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.65,4.6,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,12,30,7,15,33.5,4.0,1.95,4.7,4.5,0.0,0.0
2018,12,30,7,30,67.0,8.0,2.0,4.8,9.0,45.32,0.0
2018,12,30,7,45,148.5,21.5,2.1,4.95,33.0,142.27,12.1
2018,12,30,8,0,230.0,35.0,2.2,5.1,57.0,231.75,182.57
2018,12,30,8,15,287.0,45.5,2.05,5.35,87.0,288.35,242.27
2018,12,30,8,30,344.0,56.0,1.9,5.6,117.0,349.15,297.55
2018,12,30,8,45,446.5,61.5,1.75,5.8,161.0,444.08,378.96
2018,12,30,9,0,549.0,67.0,1.6,6.0,205.0,540.3,457.06
2018,12,30,9,15,651.5,64.5,1.45,6.4,252.5,628.71,524.8
2018,12,30,9,30,754.0,62.0,1.3,6.8,300.0,712.97,586.09
2018,12,30,9,45,782.5,63.0,1.15,7.15,333.0,747.37,607.88
2018,12,30,10,0,811.0,64.0,1.0,7.5,366.0,779.29,627.39
2018,12,30,10,15,829.5,65.5,0.9,7.85,393.5,800.73,639.33
2018,12,30,10,30,848.0,67.0,0.8,8.2,421.0,819.03,648.8
2018,12,30,10,45,809.5,78.5,0.7,8.55,429.5,798.86,630.98
2018,12,30,11,0,771.0,90.0,0.6,8.9,438.0,774.85,611.13
2018,12,30,11,15,769.5,92.5,0.85,9.35,448.5,767.94,609.1
2018,12,30,11,30,768.0,95.0,1.1,9.8,459.0,757.95,604.11
2018,12,30,11,45,835.0,81.5,1.3,10.3,482.0,780.86,621.86
2018,12,30,12,0,902.0,68.0,1.5,10.8,505.0,790.9,629.83
2018,12,30,12,15,900.0,68.5,1.65,11.25,503.5,767.16,613.06
2018,12,30,12,30,898.0,69.0,1.8,11.7,502.0,740.33,594.2
2018,12,30,12,45,892.0,69.0,1.95,12.1,492.5,707.17,570.55
2018,12,30,13,0,886.0,69.0,2.1,12.5,483.0,671.47,543.84
2018,12,30,13,15,877.5,68.5,2.05,12.75,467.0,631.27,511.28
2018,12,30,13,30,869.0,68.0,2.0,13.0,451.0,589.11,476.62
2018,12,30,13,45,855.0,67.5,2.0,13.25,428.0,544.89,439.77
2018,12,30,14,0,841.0,67.0,2.0,13.5,405.0,496.35,398.69
2018,12,30,14,15,821.0,65.0,1.8,13.4,375.5,442.77,352.47
2018,12,30,14,30,801.0,63.0,1.6,13.3,346.0,389.33,305.3
2018,12,30,14,45,772.0,60.5,1.35,13.2,311.0,332.74,254.64
2018,12,30,15,0,743.0,58.0,1.1,13.1,276.0,277.85,204.73
2018,12,30,15,15,681.0,56.0,1.1,13.1,235.0,217.81,152.08
2018,12,30,15,30,619.0,54.0,1.1,13.1,194.0,162.53,104.73
2018,12,30,15,45,459.5,51.0,1.05,11.6,143.5,102.25,60.98
2018,12,30,16,0,300.0,48.0,1.0,10.1,93.0,58.6,34.23
2018,12,30,16,15,248.0,37.0,1.05,9.55,66.0,28.82,19.04
2018,12,30,16,30,196.0,26.0,1.1,9.0,39.0,20.53,5.63
2018,12,30,16,45,110.0,15.0,1.15,8.5,21.0,13.64,0.0
2018,12,30,17,0,24.0,4.0,1.2,8.0,3.0,0.0,0.0
2018,12,30,17,15,12.0,2.0,1.25,7.8,1.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.05,6.4,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.15,5.9,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.3,5.45,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.6,5.25,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.6,4.75,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.6,4.3,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.55,3.95,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.55,3.7,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.6,3.6,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.8,3.4,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.05,3.4,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.3,3.4,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.55,3.4,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.8,3.4,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.95,3.35,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,4.1,3.3,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,4.25,3.3,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.4,3.3,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.5,3.3,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.6,3.3,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.7,3.25,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.8,3.2,0.0,0.0,0.0
2018,12,31,7,15,80.5,5.5,4.85,3.55,6.5,0.0,0.0
2018,12,31,7,30,161.0,11.0,4.9,3.9,13.0,101.3,0.0
2018,12,31,7,45,318.0,19.0,4.95,4.25,43.0,235.12,17.35
2018,12,31,8,0,475.0,27.0,5.0,4.6,73.0,370.57,295.44
2018,12,31,8,15,512.5,35.5,5.15,5.25,107.5,422.63,358.66
2018,12,31,8,30,550.0,44.0,5.3,5.9,142.0,483.69,415.34
2018,12,31,8,45,673.0,42.0,5.4,6.5,191.0,580.72,498.65
2018,12,31,9,0,796.0,40.0,5.5,7.1,240.0,680.23,580.92
2018,12,31,9,15,825.0,43.5,5.75,7.7,278.5,723.65,616.16
2018,12,31,9,30,854.0,47.0,6.0,8.3,317.0,765.36,649.09
2018,12,31,9,45,873.0,49.5,6.2,8.9,350.5,795.21,671.58
2018,12,31,10,0,892.0,52.0,6.4,9.5,384.0,822.28,691.43
2018,12,31,10,15,906.5,53.5,6.4,9.9,412.0,841.11,704.2
2018,12,31,10,30,921.0,55.0,6.4,10.3,440.0,856.6,714.25
2018,12,31,10,45,930.5,56.5,6.45,10.7,461.5,864.36,718.52
2018,12,31,11,0,940.0,58.0,6.5,11.1,483.0,868.45,720.04
2018,12,31,11,15,945.0,59.0,6.45,11.35,497.0,864.38,715.35
2018,12,31,11,30,950.0,60.0,6.4,11.6,511.0,856.58,707.97
2018,12,31,11,45,951.5,61.0,6.35,11.85,517.5,842.24,695.73
2018,12,31,12,0,953.0,62.0,6.3,12.1,524.0,824.29,680.9
2018,12,31,12,15,950.5,62.5,6.25,12.2,522.5,799.16,661.04
2018,12,31,12,30,948.0,63.0,6.2,12.3,521.0,770.79,638.78
2018,12,31,12,45,941.0,64.0,6.15,12.4,512.0,736.78,612.15
2018,12,31,13,0,934.0,65.0,6.1,12.5,503.0,700.09,582.89
2018,12,31,13,15,927.0,64.0,6.1,12.5,486.5,658.59,548.31
2018,12,31,13,30,920.0,63.0,6.1,12.5,470.0,614.87,511.26
2018,12,31,13,45,908.0,62.0,6.05,12.55,446.5,566.45,469.37
2018,12,31,14,0,896.0,61.0,6.0,12.6,423.0,516.69,425.44
2018,12,31,14,15,878.5,59.0,5.8,12.4,393.0,462.3,376.85
2018,12,31,14,30,861.0,57.0,5.6,12.2,363.0,407.66,326.9
2018,12,31,14,45,836.0,55.0,5.4,12.0,328.0,350.8,274.17
2018,12,31,15,0,811.0,53.0,5.2,11.8,293.0,294.21,220.95
2018,12,31,15,15,773.0,50.0,5.2,11.8,253.5,235.03,165.95
2018,12,31,15,30,735.0,47.0,5.2,11.8,214.0,179.1,115.22
2018,12,31,15,45,442.0,45.5,3.0,11.55,140.5,96.11,56.71
2018,12,31,16,0,149.0,44.0,0.8,11.3,67.0,47.02,29.17
2018,12,31,16,15,107.5,34.5,0.8,10.95,48.5,27.78,18.14
2018,12,31,16,30,66.0,25.0,0.8,10.6,30.0,20.24,6.35
2018,12,31,16,45,39.0,13.0,0.85,10.2,15.5,11.82,0.0
2018,12,31,17,0,12.0,1.0,0.9,9.8,1.0,0.0,0.0
2018,12,31,17,15,6.0,0.5,0.9,9.65,0.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
